Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,18.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,18.25
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.12
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,95.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,97.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,96.25
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,60.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,60.5
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.25
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96616
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98541
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9823
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,65.12
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,65.38
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.25
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,100.25
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,100.38
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,100.38
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,92.5
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,98.12
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,95.75
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.31
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-77.88
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.43
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23787
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11266
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23891
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.5
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98532
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97711
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89422
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,69.88
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,70.12
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,38.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,21.12
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,21.75
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.52
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.55
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.53
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,109.5
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,112.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,181.62
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,185.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,131.12
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,135.75
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.44
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.56
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.12
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78952
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8208
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.76233
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (Min),A,70.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (Max),A,71.5
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.88
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (Min),A,61.12
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (Max),A,63.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.12
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (Min),A,57.88
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (Max),A,60.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.38
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.56
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,16.37
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98569
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98849
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93103
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L3 Current (Min),A,6.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L3 Current (Max),A,6.12
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,6.12
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L2 Current (Min),A,12.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L2 Current (Max),A,12.38
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.25
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91937
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98978
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97833
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,24.62
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,25.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.88
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,57.38
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.62
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97003
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97122
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98587
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,73.38
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,73.62
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.5
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,72.75
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,73.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.88
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,96.62
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,105.62
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,103.12
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.81
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.31
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-44.56
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2408
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08049
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24297
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.81
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.56
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98715
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95724
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93725
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,71.75
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,71.75
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.75
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,35.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,23.25
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.62
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.52
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.53
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.52
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,121.5
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,123.25
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,126.88
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,128.25
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,118.88
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,126.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.5
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.62
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,136.44
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79525
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79403
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.71939
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (Min),A,62.5
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (Max),A,65.62
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.88
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (Min),A,66.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (Max),A,67.5
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.88
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (Min),A,57.38
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (Max),A,58.5
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.88
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.13
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.12
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99261
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92303
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96051
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L3 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.75
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85113
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98843
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97263
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,17.88
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,18.25
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,47.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,37.75
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97201
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98791
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98044
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,68.88
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,72.5
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.62
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,95.75
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,95.88
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.88
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,92.25
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,93.12
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,92.62
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.62
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-102.94
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.62
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3478
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07481
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.15123
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.44
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98825
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93118
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94473
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,71.88
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,71.88
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.88
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,31.88
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,32.12
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,21.75
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,21.88
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.75
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.75
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.8
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.77
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,120.25
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,124.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,126.88
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,128.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,113.12
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,114.38
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,134.44
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.56
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.06
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.69931
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81537
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68756
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (Min),A,55.88
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (Max),A,57.5
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.38
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (Min),A,60.38
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (Max),A,61.75
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.88
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (Min),A,63.38
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (Max),A,64.25
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.62
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.5
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,23.19
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97299
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8757
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90774
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L3 Current (Min),A,8.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L3 Current (Max),A,8.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,8.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.38
