Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.75
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.81027
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99426
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97891
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,17.62
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.75
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,66.12
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,67.5
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.75
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95257
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98556
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98691
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,57.38
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,80.62
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,81.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,80.88
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,111.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,111.25
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,111.12
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.19
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.69
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-51.06
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30391
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09038
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21694
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.69
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9892
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95676
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93433
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,75.25
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,75.38
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.25
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,21.88
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.75
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.02
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.06
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.05
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,118.25
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,119.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,141.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,143.38
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,141.12
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,142.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.12
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.38
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.94
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79202
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81012
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.76703
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (Min),A,71.5
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (Max),A,73.5
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.38
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (Min),A,64.5
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (Max),A,68.75
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.62
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (Min),A,71.38
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (Max),A,73.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.12
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.88
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,24.69
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99823
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87485
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90216
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L3 Current (Min),A,21.12
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L3 Current (Max),A,21.12
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.12
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.12
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.75
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84372
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98614
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95544
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,19.62
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,19.75
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.62
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,70.12
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.88
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,26.12
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,26.5
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.25
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.88
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95444
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98499
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99353
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,60.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.25
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,78.38
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,78.75
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.62
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,138.12
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,138.38
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,138.25
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-48.06
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-100.44
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-45.62
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19854
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08785
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21514
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.69
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94186
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91705
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95966
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,29.12
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.12
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,27.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.88
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.86
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.91
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.89
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,77.38
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,79.62
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,99.62
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,128.62
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,140.62
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,141.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.12
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.88
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,142.75
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79153
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81469
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.789
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (Min),A,79.62
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (Max),A,80.5
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.12
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (Min),A,75.75
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (Max),A,76.62
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.38
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (Min),A,76.62
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (Max),A,77.12
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.69
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.75
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,22.62
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95261
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82046
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89926
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L3 Current (Min),A,5.88
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L3 Current (Max),A,5.88
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,5.88
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.5
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82602
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99625
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98318
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,17.38
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,17.62
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,72.12
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,73.12
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.38
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98853
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98291
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97876
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,103.75
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,103.88
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,103.75
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,80.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,80.25
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.12
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,72.38
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,72.75
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.62
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-78.25
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.62
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23845
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07454
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2314
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.37
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.88
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94302
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88571
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95914
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,23.88
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,24.25
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,29.38
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,29.38
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.38
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.78
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.8
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.78
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,103.38
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,104.12
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,119.12
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,120.12
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,87.62
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,88.62
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.31
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,136.75
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81054
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81598
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72619
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (Min),A,75.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (Max),A,77.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.75
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (Min),A,77.62
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (Max),A,79.88
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (Min),A,72.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (Max),A,73.62
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.62
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.44
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.62
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
