Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97501
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99261
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94257
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L3 Current (Min),A,6.12
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L3 Current (Max),A,6.12
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,6.12
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L2 Current (Min),A,12.12
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L2 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.25
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.44
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.69
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85107
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97171
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96576
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,19.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,19.12
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,33.12
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,30.62
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,31.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.88
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.94
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95319
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97635
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99216
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.75
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,73.88
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,74.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.88
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,109.38
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,109.88
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,109.62
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-84.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.06
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.69
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15389
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.12175
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.37807
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.81
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.44
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97043
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90106
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94696
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,54.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.12
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,26.25
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,26.38
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.25
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,33.88
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,34.12
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.97
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.98
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.97
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,83.5
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,84.75
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,84.88
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,85.5
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,125.38
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,126.38
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.31
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.94
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.19
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79379
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74957
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65298
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (Min),A,77.38
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (Max),A,78.38
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (Min),A,74.12
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (Max),A,75.12
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.62
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (Min),A,62.75
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (Max),A,63.62
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.38
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.5
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.19
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99484
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8884
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92407
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L3 Current (Min),A,16.5
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L3 Current (Max),A,16.62
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.62
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.44
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.5
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83584
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97491
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94354
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,18.38
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,18.38
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.38
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,34.12
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,34.62
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,25.38
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,25.75
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.62
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9473
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99362
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98495
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,58.25
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,58.25
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,131.75
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,131.88
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,131.75
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,95.62
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,95.88
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,95.75
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.19
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.88
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-37.75
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1805
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06871
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30425
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.75
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94894
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8472
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94092
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,37.75
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.75
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,22.88
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,23.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,23.75
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,23.88
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.75
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.89
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.91
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.91
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,71.88
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,72.38
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,137.75
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,138.5
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,108.88
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,109.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.38
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.63
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80508
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75601
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.60717
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (Min),A,79.38
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (Max),A,80.62
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (Min),A,79.88
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (Max),A,81.12
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (Min),A,62.88
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (Max),A,63.5
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.12
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,27.56
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.87
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99432
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.81982
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92172
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L3 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L3 Current (Max),A,14.12
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.12
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-43.75
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83331
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96164
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.66958
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,18.5
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,18.5
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,30.5
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.38
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,12.12
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96252
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98224
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97208
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,58.25
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.75
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,79.5
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,79.5
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.5
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,73.12
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,73.25
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.25
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.75
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.75
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-69.56
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30266
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.13881
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.10063
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.5
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98212
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92981
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96313
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,57.38
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,57.5
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.38
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,33.88
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,31.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.77
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.81
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.78
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,87.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,87.25
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,92.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,92.12
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,82.75
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,83.25
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.88
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,137.81
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.06
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.777
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74142
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68191
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
