Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (Min),A,79.12
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (Max),A,79.62
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.38
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (Min),A,71.88
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (Max),A,72.38
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.12
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (Min),A,58.62
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.75
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.88
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,15.19
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99667
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86087
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94177
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L3 Current (Min),A,17.12
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L3 Current (Max),A,17.25
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,17.12
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.56
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.5
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93838
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96866
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76165
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,30.62
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.62
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,31.12
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,13.25
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.12
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98108
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96689
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9798
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,95.25
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,95.38
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,95.25
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,56.5
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,57.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.75
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,90.88
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,91.12
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,91.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.5
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.5
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.25
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21459
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.14858
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.09572
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.06
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.38
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98337
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91586
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89676
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,61.12
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.12
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,32.75
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.75
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,20.75
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,20.88
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.75
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.67
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.73
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.7
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,143.38
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,144.75
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,75.75
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,77.12
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,86.5
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,87.12
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.12
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.25
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.25
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79196
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7684
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62014
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (Min),A,74.75
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (Max),A,75.75
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (Min),A,65.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (Max),A,66.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.75
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (Max),A,51.12
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,24.88
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,18.5
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99652
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87335
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92746
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L3 Current (Min),A,14.5
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L3 Current (Max),A,14.62
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.5
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.81
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.63
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.87
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.81848
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94434
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.77853
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,18.25
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,18.38
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.25
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,28.25
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,28.75
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.62
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,12.25
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.44
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95099
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98672
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97855
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,57.88
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.88
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,87.25
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,87.75
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.38
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,74.88
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,75.12
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-62.06
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.12
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.31
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.18828
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07945
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16747
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.94
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99283
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83929
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94974
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,65.88
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,66.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,23.12
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,23.25
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.25
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.92
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.98
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,98.75
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,99.62
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,92.62
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,93.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,90.25
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,90.5
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.44
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.88
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.87
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80694
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78918
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.64233
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (Min),A,73.38
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (Max),A,73.88
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.62
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (Min),A,77.62
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (Max),A,79.12
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.75
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (Min),A,58.38
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (Max),A,59.12
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.88
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.31
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99484
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9913
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93045
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L3 Current (Min),A,16.88
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L3 Current (Max),A,16.88
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.88
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L2 Current (Min),A,12.5
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L2 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.94
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.44
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.75
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85806
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96393
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89102
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,19.38
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,19.75
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,19.75
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,20.25
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96225
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98862
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98611
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,60.62
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,62.5
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.75
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,80.75
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,87.5
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.12
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,97.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,97.12
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,97.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.31
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-103.56
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23687
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04549
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.10356
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.44
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.68
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.987
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93295
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8656
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,55.75
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,56.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.88
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,32.75
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.38
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.12
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,22.25
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.12
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.22
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.27
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,95.75
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,97.38
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,100.25
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,108.75
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,103.5
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,104.62
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.56
