Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.56
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,135.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79135
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78155
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.70477
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (Min),A,82.62
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (Max),A,83.38
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.88
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (Min),A,80.62
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (Max),A,81.62
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (Min),A,69.12
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (Max),A,69.75
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.38
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.75
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,16.19
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99414
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90014
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92984
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L3 Current (Min),A,14.12
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L3 Current (Max),A,14.25
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.12
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.44
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.69
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86188
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96625
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.77316
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,20.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,20.12
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.12
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,30.62
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,31.12
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.88
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,14.25
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,14.5
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.25
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96847
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99316
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98502
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,67.75
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,69.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.62
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,93.88
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,97.88
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,95.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,87.5
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,87.75
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.75
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.94
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-43.44
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.34105
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08632
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.09847
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.38
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98822
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97922
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8612
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,74.12
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,74.38
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.25
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,56.12
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,56.25
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.25
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,19.88
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,20.12
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.61
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.64
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,111.88
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,113.62
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,125.62
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,130.12
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,78.88
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,79.38
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.19
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.63
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79303
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77374
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.6582
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (Min),A,78.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (Max),A,81.38
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.88
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (Min),A,72.75
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (Max),A,73.62
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.12
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (Min),A,56.5
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (Max),A,57.62
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.88
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.69
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,18.19
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99695
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98358
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92435
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L3 Current (Min),A,17.38
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L3 Current (Max),A,17.5
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.38
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L2 Current (Min),A,12.25
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L2 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.81
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.63
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92099
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97131
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.79492
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,26.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,26.25
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.12
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,34.38
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.62
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,15.62
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.88
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98691
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98941
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99023
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,95.25
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,95.75
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,95.62
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,88.75
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,88.88
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.88
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,102.5
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,102.75
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,102.62
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-57.63
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.06
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-50.44
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25753
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08244
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21868
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98401
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96487
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93893
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,59.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,59.25
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.12
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,23.88
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,23.88
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.88
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.97
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.02
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,135.25
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,138.75
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,122.38
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,123.75
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,106.88
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,109.5
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,136.5
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.12
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.68
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.72341
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79721
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.77118
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (Min),A,69.5
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (Max),A,70.5
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (Min),A,63.75
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (Max),A,65.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.38
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (Min),A,73.38
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (Max),A,73.5
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.38
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,33.87
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.12
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99606
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.81039
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94635
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L3 Current (Min),A,17.88
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L3 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,17.88
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L2 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.38
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.44
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85525
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96347
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78344
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,18.75
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,18.88
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.75
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,31.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,31.88
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96945
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97882
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98837
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,78.75
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,79.62
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.25
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,71.75
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,71.88
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.88
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,88.62
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,88.75
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.62
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.25
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.25
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-76.5
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17586
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.10134
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.06001
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.25
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96435
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93967
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92239
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,29.25
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,29.38
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.25
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,23.62
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.62
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.62
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.75
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.77
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.77
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
