Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,106.38
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,107.62
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,88.62
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,88.62
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,77.12
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,77.25
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.12
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.69
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,143.56
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81878
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81253
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.80056
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (Min),A,84.88
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (Max),A,85.38
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.12
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (Min),A,74.75
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (Max),A,75.5
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.12
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (Min),A,75.25
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (Max),A,76.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.62
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,32.25
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.5
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96677
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8313
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95645
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L3 Current (Min),A,7.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L3 Current (Max),A,7.12
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,7.12
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.25
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.19
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.94
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87771
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95767
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.77343
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,20.62
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,20.62
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.62
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,28.75
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,12.38
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97604
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98288
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98254
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,80.75
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,81.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,80.88
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,72.88
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,73.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,88.38
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,89.75
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,89.12
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-71.94
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.38
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.37
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15331
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07424
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.42699
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.81
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9779
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93851
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98392
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,48.62
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.75
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,26.75
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.75
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,58.25
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.12
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.97
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.98
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.98
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,91.12
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,91.38
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,78.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,78.75
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,103.5
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,104.75
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.5
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,143.81
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78936
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75955
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.80468
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (Min),A,79.62
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (Max),A,81.25
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (Min),A,59.25
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (Max),A,60.75
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.88
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (Min),A,72.38
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (Max),A,74.25
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.88
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.69
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,9.63
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95575
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93591
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94275
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L3 Current (Min),A,9.12
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L3 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.25
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.94
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.88
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89014
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95465
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89438
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,24.75
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,24.75
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.75
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,26.88
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.25
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,13.5
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,14.62
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.75
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96411
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96921
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98862
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,66.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,66.12
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.12
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,57.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,57.25
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.12
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,98.75
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,101.25
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,100.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.88
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.75
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-49.5
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14925
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06804
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26226
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.19
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97833
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90845
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96875
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.88
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,26.25
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,26.38
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.38
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,40.88
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.75
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.03
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.06
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.05
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,91.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,99.25
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,73.88
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,101.38
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,103.75
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.19
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.5
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,144.12
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83749
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81537
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.80822
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-18.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (Min),A,90.12
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (Max),A,90.75
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (Min),A,82.12
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (Max),A,82.62
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (Min),A,80.38
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (Max),A,81.12
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.88
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.44
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,9.5
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94168
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89142
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94116
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L3 Current (Min),A,5.88
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L3 Current (Max),A,5.88
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,5.88
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.31
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.56
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8584
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95795
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97006
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,19.38
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,19.5
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,27.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.88
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,31.38
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96817
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98978
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98935
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,68.12
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,69.25
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.88
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,94.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,94.5
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,94.12
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,102.12
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,103.12
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,102.75
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.69
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.19
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-46.62
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20424
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00597
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.09352
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98718
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9219
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96356
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,60.5
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,60.62
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.62
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,27.75
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.75
