Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,30.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,30.38
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.12
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.56
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.62
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.58
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,82.88
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,84.12
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,93.25
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,93.25
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,106.5
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,107.25
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.38
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.06
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,142.31
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8298
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83767
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.78936
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (Min),A,85.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (Max),A,85.38
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.25
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (Min),A,84.88
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (Max),A,86.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (Min),A,78.25
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (Max),A,79.12
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.62
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,2.06
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,14.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98898
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86325
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93979
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L3 Current (Min),A,19.25
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L3 Current (Max),A,19.38
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,19.38
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.38
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.81
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88559
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98215
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93048
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,18.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,23.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,36.5
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,21.75
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,22.38
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.12
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97409
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98334
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9921
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,72.12
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,72.12
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.12
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,77.38
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,77.88
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,77.62
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,122.12
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,122.5
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,122.38
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.25
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.56
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.18788
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.16979
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27648
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.37
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97745
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93164
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95441
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,48.12
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,32.5
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,32.5
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,37.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.05
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.03
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,91.25
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,97.12
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,85.12
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,85.25
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,126.5
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,127.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.38
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.75
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,141.38
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82016
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83505
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.77517
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (Min),A,80.12
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (Max),A,81.75
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (Min),A,85.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (Max),A,86.12
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.88
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (Min),A,74.62
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (Max),A,75.88
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.5
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,14.5
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99374
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89483
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93735
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L3 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L3 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.81
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.31
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95389
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98465
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95181
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,43.88
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.38
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,29.75
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,30.25
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.5
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97076
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96402
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98166
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,74.5
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,74.75
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.75
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.12
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,91.12
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,91.25
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,91.12
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.5
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.5
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17275
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.10106
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25933
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.06
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9462
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83951
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96268
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,25.75
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,25.88
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.88
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,22.75
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,22.88
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.75
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,25.12
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,25.75
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.38
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.84
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.88
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,84.62
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,85.75
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,61.88
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,62.75
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,95.5
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,96.62
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,138.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.62
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.06
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.73806
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78131
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.73846
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (Min),A,76.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (Max),A,76.5
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.25
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (Min),A,73.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (Max),A,74.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.88
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (Min),A,70.25
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (Max),A,72.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,27.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,14.63
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9808
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88946
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.936
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L3 Current (Min),A,8.5
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L3 Current (Max),A,8.62
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,8.5
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L2 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L2 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.88
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.19
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89337
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96591
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82904
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,23.25
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,24.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,27.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,28.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.38
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,11.62
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,11.88
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9743
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98447
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98981
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,72.12
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,72.38
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.38
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,82.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,83.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.25
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,111.62
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,111.88
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,111.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-33.44
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.5
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.62
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30739
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.1346
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34679
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.25
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
