Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97244
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91336
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97552
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,26.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.55
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.59
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.56
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,93.5
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,95.25
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,89.5
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,89.88
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,113.12
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,116.75
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.68
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.19
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,136.69
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76904
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79748
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72323
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (Min),A,69.5
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (Max),A,71.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.25
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (Min),A,69.75
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (Max),A,71.12
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.38
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (Min),A,67.38
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (Max),A,68.62
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,26.44
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.88
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9938
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89084
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94656
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L3 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L3 Current (Max),A,14.12
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.12
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.88
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L2 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9697
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97372
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98236
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,31.12
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,31.38
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.25
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95245
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97372
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99268
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,57.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.25
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,72.88
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,73.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.88
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,121.75
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,121.75
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,121.75
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.68
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-104.5
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.19
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23195
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.14403
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34795
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98135
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88067
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94784
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,55.62
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,22.88
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,22.88
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.88
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,27.75
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.88
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.69
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.72
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.7
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,113.5
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,113.75
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,78.62
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,80.12
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,144.88
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,145.38
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.81
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.38
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,142.31
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79391
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81289
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7883
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (Min),A,74.88
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (Max),A,75.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (Min),A,74.38
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (Max),A,74.62
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (Min),A,72.75
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (Max),A,73.62
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.25
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,30.56
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,9.44
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98257
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83188
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93951
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L3 Current (Min),A,6.75
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L3 Current (Max),A,6.75
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,6.75
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.81
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.81
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92447
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97818
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.77798
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,26.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,26.12
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,36.25
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,11.88
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.75
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98166
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98093
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98428
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,91.12
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,91.25
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.12
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,91.75
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,91.75
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,91.75
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,94.5
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,94.5
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.5
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.62
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.56
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,4.56
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27794
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01884
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.35647
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97427
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9906
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97244
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,66.25
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,66.38
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.38
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.06
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.08
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.06
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,109.25
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,109.62
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,138.62
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,138.75
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,97.75
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,98.25
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.19
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,135.81
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,142.75
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79617
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.71048
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.78955
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (Min),A,77.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (Max),A,78.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (Min),A,56.12
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (Max),A,56.88
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (Min),A,62.25
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (Max),A,63.75
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.88
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,25.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,13.81
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99432
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86484
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92105
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L3 Current (Min),A,16.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L3 Current (Max),A,16.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.19
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.63
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90005
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98282
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74694
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,21.38
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,21.88
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.62
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,48.75
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,11.62
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.56
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97766
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94354
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9859
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,77.75
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,77.88
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.88
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,52.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,93.5
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,101.75
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,97.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.75
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.62
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.31
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31057
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03331
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18169
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
