Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.94
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98737
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8977
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97464
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,54.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,26.12
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,26.38
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.25
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,37.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.28
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.34
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.31
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,110.25
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,111.12
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,89.62
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,90.38
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,96.38
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,103.75
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.25
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.38
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,143.12
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82477
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79364
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.81912
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (Min),A,86.12
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (Max),A,88.12
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (Min),A,74.25
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (Max),A,76.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.12
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (Min),A,67.5
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (Max),A,73.5
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.62
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.37
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.94
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,5.06
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94354
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91937
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93628
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L3 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L3 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,5.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.44
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90008
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97089
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9657
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,20.25
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,22.88
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,32.38
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,33.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.75
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,27.25
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,27.38
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.38
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97488
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97256
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97357
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,79.5
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,79.88
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,79.75
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,66.62
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,67.5
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.12
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,69.62
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,69.88
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.75
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.37
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.5
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-78.75
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32601
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09972
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.06133
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.06
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99185
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91608
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93716
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,72.25
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,72.5
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.38
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,29.38
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,29.5
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,21.5
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,21.5
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.78
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.86
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.81
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,109.38
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,111.75
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,77.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,77.12
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,67.88
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,72.88
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.19
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.75
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,143.06
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82699
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80209
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79748
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (Min),A,84.62
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (Max),A,85.5
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.12
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (Min),A,76.12
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (Max),A,77.12
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.62
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (Min),A,74.88
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (Max),A,75.75
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.38
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.69
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,24.75
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98499
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99414
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.87884
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L3 Current (Min),A,8.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L3 Current (Max),A,8.12
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,8.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L2 Current (Min),A,15.5
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L2 Current (Max),A,16.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.88
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.5
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.94
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89197
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9761
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89422
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,20.62
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,32.12
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,32.75
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.38
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,16.38
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,16.88
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.62
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9696
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97519
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98755
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,69.38
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,69.62
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.5
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,72.75
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,72.88
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.75
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,101.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,101.25
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,101.12
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.06
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-37.81
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14479
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09551
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20287
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.07
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98657
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93887
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97119
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,54.5
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,64.38
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.38
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,33.62
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,34.25
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,34.38
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.75
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.86
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.77
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,87.38
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,96.12
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,96.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,96.62
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,97.88
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,98.12
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.94
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.38
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83346
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80124
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.75088
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (Min),A,81.5
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (Max),A,82.12
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.88
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (Min),A,78.62
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (Max),A,79.62
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.25
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (Min),A,65.62
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (Max),A,66.12
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.88
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.5
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,22.38
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99106
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98416
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90469
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L3 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L3 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L2 Current (Min),A,13.25
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L2 Current (Max),A,13.62
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.75
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.31
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88675
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98575
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88803
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,22.25
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,22.38
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.25
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,15.75
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,16.25
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.88
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96555
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99182
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98929
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,66.62
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,66.62
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.62
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,111.62
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,112.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,111.88
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,92.88
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,93.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,93.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.44
