Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.87
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-67.25
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.36202
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01131
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17372
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.56
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98053
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90909
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95578
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,57.75
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,57.88
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.75
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,26.88
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.75
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,27.75
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.88
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.23
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.3
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.25
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,92.75
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,94.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,135.62
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,137.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,93.5
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,94.25
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.69
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.5
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,142.69
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82431
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84121
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79614
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-18.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (Min),A,92.25
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (Max),A,94.25
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.38
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (Min),A,80.75
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (Max),A,83.25
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.88
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (Min),A,72.5
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (Max),A,75.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.88
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,37.06
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,22.94
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99747
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.79657
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89404
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L3 Current (Min),A,16.75
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L3 Current (Max),A,16.75
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.75
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.38
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83572
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98053
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94928
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,17.5
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.75
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,38.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,24.25
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,26.25
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.75
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97192
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95944
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97729
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,69.75
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,69.88
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.75
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,74.38
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,74.38
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.38
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.06
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-100.31
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.38
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21611
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06627
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.11427
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9877
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95431
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92389
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,70.12
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,70.25
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.25
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,33.88
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,20.25
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,20.38
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.25
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.94
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.97
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.95
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,99.88
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,101.12
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,72.12
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,68.25
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,71.62
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.56
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,142.38
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81048
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81494
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.78366
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (Min),A,86.75
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (Max),A,89.75
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (Min),A,81.25
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (Max),A,84.62
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.75
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (Min),A,75.62
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (Max),A,78.25
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.12
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,30.13
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,22.75
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99326
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84042
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89459
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L3 Current (Min),A,13.5
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L3 Current (Max),A,13.5
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L2 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.75
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.94
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89279
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96988
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93002
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,21.25
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,22.5
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.75
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,21.75
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,22.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.88
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96677
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98447
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97852
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,66.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,66.5
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.25
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,81.62
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,82.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.75
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,78.75
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,79.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.88
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.88
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.38
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.81
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24236
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.10045
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19921
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96286
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95892
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97211
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,41.75
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,29.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.12
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.81
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.84
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.83
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,74.5
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,78.5
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,92.75
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,96.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,77.62
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,80.38
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.44
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.56
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.56
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79342
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83352
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.74865
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (Min),A,72.5
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (Max),A,74.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.12
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (Min),A,78.25
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (Max),A,79.62
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (Min),A,69.75
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (Max),A,70.75
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.25
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,27.19
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,20.56
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99081
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83685
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90066
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L3 Current (Min),A,13.12
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L3 Current (Max),A,13.12
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.12
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.75
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.5
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84689
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9761
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93497
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,17.62
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,18.12
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,24.12
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,24.5
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.38
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.13
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94668
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98544
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94745
