Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,56.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.75
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,77.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,77.12
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,56.38
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,56.62
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.94
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.81
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17211
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04652
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23656
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.87
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94476
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97644
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96976
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,36.88
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,32.88
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.48
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.56
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,67.5
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,68.75
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,96.38
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,96.88
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,69.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,69.5
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.44
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.56
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.69
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82504
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78979
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.73486
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (Min),A,88.75
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (Max),A,89.38
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (Min),A,81.88
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (Max),A,82.62
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.38
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (Min),A,73.12
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (Max),A,74.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.25
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,18.25
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99649
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91547
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91812
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L3 Current (Min),A,16.38
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L3 Current (Max),A,16.5
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,16.5
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.69
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90063
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97015
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96603
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,20.88
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.62
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,31.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.25
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,33.12
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,33.75
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97324
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99075
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96719
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,67.75
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,69.25
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.38
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,99.75
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,100.12
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,99.88
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,69.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,69.25
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.12
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-86.44
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.06
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-37.31
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17024
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00822
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.47533
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.31
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93017
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97253
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9928
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,32.12
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.25
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,40.75
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,40.88
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,57.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,57.25
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.12
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.83
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.91
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.89
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,71.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,72.5
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,116.12
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,117.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,110.88
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,111.88
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.06
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.5
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.75
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78451
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75253
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.77078
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (Min),A,84.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (Max),A,85.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.75
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (Min),A,76.62
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (Max),A,77.25
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (Min),A,77.5
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (Max),A,78.25
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.88
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,25.5
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,20.06
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99316
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85306
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89923
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L3 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L3 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.5
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94592
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9801
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97519
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,28.25
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,28.38
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.38
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.12
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,32.12
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97214
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98694
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95938
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,73.38
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,73.5
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.38
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,98.62
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,98.75
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,98.62
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,63.75
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,63.88
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.88
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-74.31
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2036
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.21456
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.31322
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94104
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95114
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97464
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,33.88
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,39.5
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,39.75
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.95
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.98
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,91.12
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,91.12
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,121.12
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,122.62
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,84.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,84.25
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.56
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.94
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.31
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83108
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74936
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.75262
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (Min),A,89.88
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (Max),A,90.12
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (Min),A,79.75
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (Max),A,79.75
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.75
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (Min),A,76.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (Max),A,76.12
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.75
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9841
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98917
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94089
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L3 Current (Min),A,8.38
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L3 Current (Max),A,8.38
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,8.38
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L2 Current (Min),A,11.75
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L2 Current (Max),A,12.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-30.13
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79562
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98795
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97589
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,15.75
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,15.88
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.88
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,47.62
