Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,32.88
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.75
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97839
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9715
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98456
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,81.25
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,81.75
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,68.88
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,69.12
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,91.62
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,91.75
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.75
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-79.93
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.31
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.87
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09166
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05678
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27504
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.19
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.63
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96115
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93655
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96143
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,43.25
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,32.88
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,33.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,33.62
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.78
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.78
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.78
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,77.5
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,78.25
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,105.5
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,105.88
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,106.12
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,106.88
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.69
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.44
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.69
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78372
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79983
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.74636
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (Min),A,81.88
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (Max),A,83.5
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.62
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (Min),A,80.38
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (Max),A,81.62
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (Min),A,77.12
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (Max),A,78.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.25
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,2.25
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,22.69
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94369
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99506
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88934
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L3 Current (Min),A,5.38
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L3 Current (Max),A,5.38
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,5.38
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L2 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L2 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.87
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92978
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98791
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97656
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,26.38
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,26.62
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,40.75
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,41.38
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,38.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95782
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98547
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97433
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,58.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,59.5
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,88.62
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,89.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,88.75
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,81.5
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,82.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.75
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-74.31
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-79.06
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,24.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20504
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01814
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19957
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.57
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99249
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93533
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96112
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,79.5
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,79.88
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.62
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,30.38
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,30.5
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,25.5
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,25.88
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.75
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.09
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.11
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.09
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,107.62
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,109.38
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,111.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,111.25
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,95.62
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,96.12
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.12
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.88
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,136.5
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79767
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8237
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72332
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (Min),A,80.38
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (Max),A,81.5
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (Min),A,82.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (Max),A,82.75
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (Min),A,73.75
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (Max),A,74.25
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.12
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.44
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,21.75
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97925
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92062
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.897
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L3 Current (Min),A,8.25
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L3 Current (Max),A,8.38
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,8.25
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.88
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.81088
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97159
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98029
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,16.25
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,17.38
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.75
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,32.88
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.25
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,31.38
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98395
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97571
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98868
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,88.88
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,89.38
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,89.25
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,76.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,76.25
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.12
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,104.25
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,105.75
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,105.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-46.81
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.12
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.5
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.18907
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08931
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2589
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.81
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.94
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92584
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93332
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97971
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,29.12
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,29.25
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.25
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,30.38
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.25
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.48
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.48
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,80.88
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,79.75
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,81.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,126.62
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,127.88
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,136.44
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.44
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,135.57
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.71817
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80917
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.71237
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (Min),A,64.88
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (Max),A,66.38
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.88
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (Min),A,70.5
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (Max),A,72.5
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (Min),A,68.62
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (Max),A,70.38
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.88
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-0.81
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,29.38
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,22.06
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9982
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.81811
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89807
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L3 Current (Min),A,17.38
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L3 Current (Max),A,17.5
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.38
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.31
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
