Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90906
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97339
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98312
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,22.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,22.12
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.12
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,31.88
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96439
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95917
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97424
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,59.5
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,65.88
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,66.38
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.25
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,71.12
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,71.5
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-71.88
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-118.44
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,24.88
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08367
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.18154
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18758
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.06
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.5
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.44
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91495
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83239
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95581
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,25.62
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,25.75
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.62
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,20.62
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,21.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.88
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,29.12
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,29.25
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.12
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.42
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.45
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,81.38
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,81.5
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,65.5
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,67.12
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,97.25
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,97.62
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.82
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.19
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.5
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84369
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81958
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.64691
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (Min),A,73.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (Max),A,74.25
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.62
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (Min),A,84.75
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (Max),A,86.25
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (Min),A,63.12
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (Max),A,64.62
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.88
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.75
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98611
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99341
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9389
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L3 Current (Min),A,6.5
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L3 Current (Max),A,6.62
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,6.62
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L2 Current (Min),A,14.75
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L2 Current (Max),A,14.88
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,14.75
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.75
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.56
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79306
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96707
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96487
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,13.5
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,13.75
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.62
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,27.5
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,27.5
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,27.25
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95502
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98462
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96951
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,52.25
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.12
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,78.5
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,78.75
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.62
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,68.38
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,68.38
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.38
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-98.31
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-83.63
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,16.37
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02199
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07387
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30233
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.94
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.87
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94141
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93149
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95981
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,35.25
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.12
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,30.75
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,31.38
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.12
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,31.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,31.12
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.12
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.12
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.12
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,52.5
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,52.62
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,89.88
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,89.88
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,93.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,94.25
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.25
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.44
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,142.25
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8002
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82049
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79178
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (Min),A,75.62
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (Max),A,76.88
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.25
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (Min),A,73.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (Max),A,74.62
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.12
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (Min),A,76.38
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (Max),A,77.5
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.88
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.87
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,14.69
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98196
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93527
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93429
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L3 Current (Min),A,8.75
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L3 Current (Max),A,8.75
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,8.75
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.18
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83911
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96207
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9696
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,18.62
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,18.75
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.62
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,26.88
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,27.62
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,34.5
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.62
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.06
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95322
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97354
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98407
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,56.5
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,56.88
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.62
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,65.12
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,73.62
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.62
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,89.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,89.5
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.25
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.63
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.94
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01176
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09508
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2181
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.19
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.88
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.31
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94293
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90207
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93292
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,31.88
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,28.38
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,28.62
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.25
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,20.75
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.38
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.39
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,61.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,65.38
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,67.75
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,76.38
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,91.12
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,92.38
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.75
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.75
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.88
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80404
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83294
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.74697
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (Min),A,72.75
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (Max),A,73.38
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (Min),A,77.25
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (Max),A,77.62
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.38
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (Min),A,66.38
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (Max),A,66.88
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.62
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,26.75
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,15.75
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99084
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83642
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93677
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
