Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L3 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L3 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.06
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.06
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.31
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79599
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95007
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94516
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,15.88
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,16.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,26.38
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,27.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.62
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,24.75
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,26.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.38
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97531
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96402
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98367
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,67.25
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,67.38
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.38
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,58.25
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,58.25
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,88.25
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,88.25
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.25
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.13
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-113.56
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19698
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.2097
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.41634
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.38
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97729
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87018
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98105
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,49.5
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,49.75
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.62
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,20.5
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,20.75
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.62
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.38
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.67
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.67
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.67
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,90.62
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,90.75
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,53.12
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,114.62
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,115.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.88
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.44
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.75
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83517
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76629
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.75793
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (Min),A,84.25
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (Max),A,85.38
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.75
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (Min),A,69.5
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (Max),A,70.38
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (Min),A,56.88
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (Max),A,57.5
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.68
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,18.06
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99594
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87048
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93017
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L3 Current (Min),A,20.75
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L3 Current (Max),A,20.75
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,20.75
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.69
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92105
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97226
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95706
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,24.5
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,24.88
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.62
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,33.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,33.75
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,26.12
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,26.62
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.38
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9621
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97162
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97354
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,60.25
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,60.62
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,69.62
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,69.75
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.75
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,62.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,62.25
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.12
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.69
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.63
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.5
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11275
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.049
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34194
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97034
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97324
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95572
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,46.25
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,42.38
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,29.25
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,29.5
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.38
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.16
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.16
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.16
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,84.38
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,85.75
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,98.38
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,98.88
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,80.88
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,81.5
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.56
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.38
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.81
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86285
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80154
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.63418
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (Min),A,80.25
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (Max),A,81.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.62
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (Min),A,77.88
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (Max),A,78.38
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.12
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (Max),A,49.62
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.87
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.69
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96866
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90533
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93024
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L3 Current (Min),A,6.25
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L3 Current (Max),A,6.25
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,6.25
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-33.25
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.81
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.74978
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98776
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96686
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,14.38
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,14.62
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,48.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,30.25
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.38
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97073
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99344
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97156
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,64.25
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,64.38
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.38
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,121.88
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,122.75
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,122.38
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,63.38
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,63.75
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.44
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-68.5
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-37.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23516
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11742
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28716
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.75
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98337
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84497
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9722
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,61.75
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,61.75
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.75
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,20.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,20.25
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.12
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,33.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.25
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.28
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.36
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,78.38
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,78.62
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,132.5
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,134.25
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,100.5
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,101.5
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.69
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.5
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.31
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8338
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82269
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65963
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (Min),A,79.5
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (Max),A,79.5
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (Min),A,76.5
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (Max),A,76.75
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.62
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (Min),A,58.75
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (Max),A,59.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.88
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.13
