Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.12
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,13.37
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97714
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89459
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93774
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L3 Current (Min),A,8.75
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L3 Current (Max),A,8.75
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,8.75
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.06
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.74478
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98773
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98563
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,14.12
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.25
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,47.12
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,42.62
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.44
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98001
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98553
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98752
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,78.5
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,79.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.75
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,90.25
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,90.75
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.5
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,84.5
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,84.88
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.62
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-73.88
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.38
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.75
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13701
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00529
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30462
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.75
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96658
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94366
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98489
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,47.12
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,30.38
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.25
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,36.38
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,36.5
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.84
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.84
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.84
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,84.88
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,85.12
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,111.62
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,112.38
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,133.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,133.38
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.81
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,142.19
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7886
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76626
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.78518
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (Min),A,78.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (Max),A,79.12
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.62
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (Min),A,59.12
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (Max),A,59.88
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.38
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (Min),A,65.88
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (Max),A,68.38
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.38
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,13.44
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97403
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91397
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94064
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L3 Current (Min),A,8.25
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L3 Current (Max),A,8.38
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,8.38
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.38
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.13
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8197
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96191
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96243
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,17.25
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,17.38
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.38
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,31.38
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,29.88
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95593
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96921
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98459
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,63.25
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,63.5
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.38
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,64.88
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.75
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,102.12
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,102.38
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,102.25
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.5
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-108.69
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.93
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09032
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.16469
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28954
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.37
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.19
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.63
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91754
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83664
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96194
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,26.5
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,26.62
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,21.25
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,21.5
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.38
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,27.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,27.5
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.38
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.78
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.8
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.78
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,61.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,61.38
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,77.12
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,79.5
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,109.75
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,113.5
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.62
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.12
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.25
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81384
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80887
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.76861
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (Min),A,73.88
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (Max),A,75.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.25
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (Min),A,71.12
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (Max),A,72.38
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (Min),A,60.62
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (Max),A,62.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.12
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.63
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,10.25
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96414
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89862
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93725
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L3 Current (Min),A,6.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L3 Current (Max),A,6.12
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,6.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-30.56
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.87
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.77652
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96899
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95563
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,14.62
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,14.75
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.62
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,34.88
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,35.88
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.38
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,27.38
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.75
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.81
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94873
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98093
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95734
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,52.38
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,80.12
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,80.5
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.38
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,61.88
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,62.25
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-83.37
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.87
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07536
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04192
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19683
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97464
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94061
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97943
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,31.75
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,33.88
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,34.38
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.12
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,230.95
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,230.97
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.95
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,94.12
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,96.62
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,82.5
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,82.62
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.94
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.56
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.56
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85037
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8208
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.67651
