Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (Min),A,68.75
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (Max),A,69.25
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.12
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (Min),A,81.38
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (Max),A,82.62
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.75
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (Min),A,58.25
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (Max),A,59.12
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.62
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.75
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,11.31
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98996
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93353
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93231
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L3 Current (Min),A,8.62
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L3 Current (Max),A,8.75
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,8.75
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L2 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.25
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.13
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92108
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97977
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.77905
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,22.5
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,22.88
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.62
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.88
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,13.88
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95697
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98624
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95624
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,51.5
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,51.62
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,85.75
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,86.25
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.31
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-74.25
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33239
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11778
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24883
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99118
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99454
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98782
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,77.12
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,84.88
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.75
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,73.75
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,74.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.88
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,41.38
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,229.53
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,229.59
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.56
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.5
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.7
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,103.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,109.88
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,137.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,138.25
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,81.5
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,81.75
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.5
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.88
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.06
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80752
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81363
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.73468
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (Min),A,63.75
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (Max),A,65.62
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.75
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (Min),A,59.75
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (Max),A,61.75
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.88
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (Min),A,51.5
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,1.75
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.63
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9794
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99625
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96078
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L3 Current (Min),A,6.38
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L3 Current (Max),A,6.62
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,6.5
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L2 Current (Min),A,15.25
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L2 Current (Max),A,15.62
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,15.38
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.19
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.81
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93124
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98572
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91528
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,26.25
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,26.5
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.38
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,35.5
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,36.5
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,20.75
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,21.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.88
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.87
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.31
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91769
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97754
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91055
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,71.12
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,71.62
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.38
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.25
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.37
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.31
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.28435
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03075
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.38155
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.75
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95785
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91031
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98633
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,38.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,38.25
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.12
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,22.12
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,22.25
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.25
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,42.12
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.23
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,230.25
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.23
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,65.88
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,97.5
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,98.62
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,74.5
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,75.75
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.62
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.94
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.44
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83313
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79403
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.74124
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (Min),A,74.88
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (Max),A,76.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (Min),A,68.5
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (Max),A,69.38
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.88
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.43
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98477
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83294
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99716
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L3 Current (Min),A,9.25
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L3 Current (Max),A,9.38
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,9.38
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L1 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L1 Current (Max),A,10.88
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.19
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97885
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95648
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93463
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,29.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,29.88
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.38
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,21.75
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,22.38
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.12
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.75
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92529
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97192
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97321
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,45.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.38
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,65.12
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,66.12
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.62
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,82.25
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,82.88
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.62
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.87
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.87
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.75
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14372
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00264
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.15431
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.12
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86743
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99094
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98413
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,23.25
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,23.88
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.62
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,78.38
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,78.62
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.75
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,230.2
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,230.27
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.23
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,65.12
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,66.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,121.25
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,123.38
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,115.88
