Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,116.38
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.56
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,142.06
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75909
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80038
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.78418
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (Min),A,59.62
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (Max),A,61.62
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.25
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (Min),A,49.38
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (Max),A,51.5
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (Max),A,61.62
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.12
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.25
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,8.25
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97745
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8757
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93848
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L3 Current (Min),A,8.38
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L3 Current (Max),A,8.5
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,8.5
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.94
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.94
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84182
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93939
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96768
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,17.12
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,17.38
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.25
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,26.62
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,27.75
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.25
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,32.88
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,33.12
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.94
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92737
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97858
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94183
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,46.25
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,75.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,75.12
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.12
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,54.5
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,54.62
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.62
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-75.62
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.88
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.18
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14571
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0237
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.42486
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.87
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.31
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.927
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91116
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99506
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,27.5
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,27.5
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,27.12
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,27.25
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,68.75
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,69.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.88
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.08
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.17
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.12
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.7
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,55.88
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,57.25
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,91.25
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,92.25
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,112.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,112.75
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,151.06
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.44
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,135.87
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87597
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79953
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.71301
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (Min),A,71.75
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (Max),A,72.5
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.25
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (Min),A,70.38
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (Max),A,70.88
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.75
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (Max),A,53.75
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.19
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.06
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,25.81
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95785
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91571
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.8811
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L3 Current (Min),A,6.12
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L3 Current (Max),A,6.25
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,6.12
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.25
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.81
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82181
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96835
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90518
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,17.25
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,17.38
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.25
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,36.25
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.88
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,21.12
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,22.5
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.62
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96085
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98471
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97421
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,66.75
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,67.75
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.38
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,91.75
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,92.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.88
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,74.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,74.88
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.25
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.88
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.18
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.31
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29281
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02718
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2686
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.63
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.69
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99222
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96939
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97476
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,76.62
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,76.75
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.62
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,46.5
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,46.75
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.62
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,33.25
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,229.64
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,229.66
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.64
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.89
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,103.75
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,104.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,123.12
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,123.88
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,95.62
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,98.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.38
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.81
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,143.12
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83865
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80279
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79333
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (Min),A,70.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (Max),A,71.38
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.38
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (Min),A,65.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (Max),A,66.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (Min),A,59.12
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (Max),A,60.12
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.62
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.25
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,15.07
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99506
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93982
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89932
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L3 Current (Min),A,19.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L3 Current (Max),A,19.12
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.12
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L2 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L2 Current (Max),A,5.38
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.31
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.63
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93411
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98126
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93042
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,27.12
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,27.5
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.25
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,40.75
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,47.62
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,24.75
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,25.75
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.12
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98724
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97665
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98868
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,97.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,97.12
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.12
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,78.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,78.25
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,108.62
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,110.38
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,109.12
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.94
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-104.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.69
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21166
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08052
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30434
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.31
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97635
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96548
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96619
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,47.62
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,28.25
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,28.75
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,230.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,230.02
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.92
