Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,131.5
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,133.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,114.38
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,121.75
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,117.12
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,119.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.94
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.69
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,143.44
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86633
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82574
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79562
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (Min),A,67.25
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (Max),A,68.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.88
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (Max),A,56.88
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.38
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (Min),A,55.25
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (Max),A,56.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.75
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,25.38
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.62
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9592
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8454
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91269
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L3 Current (Min),A,6.38
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L3 Current (Max),A,6.38
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,6.38
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.38
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.07
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88321
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99164
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94208
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,20.75
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.62
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,67.12
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,67.25
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.12
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,27.38
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99191
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96686
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96967
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,116.38
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,117.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,116.5
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,63.75
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,63.88
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.75
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,69.25
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,69.5
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.25
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-106.44
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.25
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-37.25
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24111
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02626
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16802
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98846
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97861
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96497
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,62.62
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,62.88
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.75
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.25
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,30.25
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.12
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.69
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,230.7
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.7
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,147.25
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,148.5
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,139.5
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,141.12
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,84.5
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,85.88
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,153.5
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.88
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.37
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.89117
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8233
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.64065
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (Min),A,66.12
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (Max),A,67.25
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.62
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (Min),A,65.12
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (Max),A,66.5
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.75
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (Min),A,45.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (Max),A,46.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.88
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-24.06
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9696
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86923
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.866
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L3 Current (Min),A,6.62
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L3 Current (Max),A,6.62
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,6.62
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.75
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.13
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94504
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99319
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96478
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,30.25
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,30.5
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.38
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,74.38
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,75.12
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,74.75
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,32.5
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96732
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98593
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98904
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,56.62
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,56.88
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.75
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,94.75
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,94.88
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.88
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,115.38
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,115.88
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,115.62
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.38
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.44
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.81
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19597
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00356
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.35854
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.25
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.965
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96985
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95184
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.12
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,24.62
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.62
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.42
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.48
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.45
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,73.25
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,73.5
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,161.12
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,162.88
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,145.25
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,146.62
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,152.63
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.44
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,141.25
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.88165
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76217
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.76165
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (Min),A,66.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (Max),A,67.75
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.88
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (Min),A,42.5
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (Max),A,44.62
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.38
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (Max),A,35.38
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.81
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-26.44
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96677
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93823
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.84839
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L3 Current (Min),A,6.88
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L3 Current (Max),A,7.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,7.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L2 Current (Min),A,5.5
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L2 Current (Max),A,5.75
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.31
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98437
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99371
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81445
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,54.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.12
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,81.38
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,81.88
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,81.62
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,13.38
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.12
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99387
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97913
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98831
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,120.88
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,124.5
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,121.62
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,84.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,89.62
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.25
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,98.5
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,99.12
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,98.75
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-33.75
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.81
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.81
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2687
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09407
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26891
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.75
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90121
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96176
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97708
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
