Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,23.62
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.62
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,229.56
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,229.69
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.66
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.16
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,146.88
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,149.5
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,177.88
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,183.38
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,127.12
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,129.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,151.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.81
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86868
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.86145
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.69326
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (Min),A,55.75
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (Max),A,57.38
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.75
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (Min),A,66.38
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (Max),A,66.88
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.62
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.12
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,2.38
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.94
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-23.88
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94992
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92416
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.86468
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L3 Current (Min),A,8.38
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L3 Current (Max),A,8.62
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,8.38
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L2 Current (Min),A,4.75
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L2 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.19
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91623
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99414
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85791
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,24.38
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,25.25
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.62
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,74.5
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,74.62
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,74.62
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,16.12
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,16.5
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.25
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98437
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98184
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98853
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,88.75
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,88.88
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,88.88
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,82.12
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,85.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.25
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,93.5
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,103.12
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,99.25
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.12
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.87
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-42.19
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1791
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01521
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25679
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.63
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.5
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94537
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97446
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90451
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,29.75
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,34.5
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,47.25
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,47.5
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,21.88
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,22.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.88
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.73
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.78
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.75
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,104.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,107.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,152.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,155.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,98.88
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,108.62
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.69
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.62
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.69
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85199
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81067
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.73458
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (Min),A,61.12
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (Max),A,62.12
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.62
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (Min),A,60.88
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (Max),A,61.88
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.38
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (Min),A,49.5
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (Max),A,50.25
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.81
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,6.56
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96304
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94974
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98697
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L3 Current (Min),A,6.38
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L3 Current (Max),A,6.5
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,6.38
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L2 Current (Min),A,5.25
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L2 Current (Max),A,5.62
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.38
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L1 Current (Min),A,8.75
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L1 Current (Max),A,8.75
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,8.75
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.37
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.44
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93677
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99316
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90866
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,28.25
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.25
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,76.75
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,76.88
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.75
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,18.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,18.25
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.12
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98062
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97931
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9826
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,74.62
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,74.75
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.62
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,80.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,80.62
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.25
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,75.25
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,75.25
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.25
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-84.87
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.44
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07701
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.13091
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.11849
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.37
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.44
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94168
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93951
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91547
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,29.62
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,29.75
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.62
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,29.62
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.88
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,20.75
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,21.5
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.25
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,230.95
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,230.98
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.97
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,87.62
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,88.38
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,141.5
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,142.88
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,86.88
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,88.12
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.69
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.56
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85425
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74408
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.73257
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (Min),A,65.62
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (Max),A,66.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.88
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (Min),A,55.25
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (Max),A,56.62
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.12
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.13
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.12
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93045
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90304
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90329
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L3 Current (Min),A,6.12
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L3 Current (Max),A,6.38
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,6.25
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L2 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.19
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.25
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90237
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99353
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94183
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,23.12
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,23.25
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.12
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,78.62
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,79.38
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,79.12
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,17.88
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,19.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96777
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97421
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9624
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,61.5
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,61.88
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.75
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,65.5
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,65.62
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.5
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,59.12
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,59.25
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.25
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-52.25
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.69
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-43.12
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10362
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.10668
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19796
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
