Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.19
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91476
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97852
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97903
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,23.75
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.75
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,39.5
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.25
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.42
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.38
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,61.62
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,63.25
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,159.38
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,160.62
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,79.12
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,81.25
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.81
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,143.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81289
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79788
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.78802
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (Min),A,55.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (Max),A,56.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (Max),A,49.88
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (Min),A,49.75
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.12
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.56
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.25
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77719
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94617
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91702
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L2 Current (Min),A,5.12
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L2 Current (Max),A,5.38
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.25
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.5
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80887
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99551
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96612
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,17.38
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,17.5
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.38
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,74.75
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,75.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,74.88
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,27.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,27.38
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.25
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98505
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97546
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98587
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,71.62
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,71.75
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.75
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.62
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,91.12
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,91.5
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.25
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.88
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-117.38
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.08147
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.15309
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.33474
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.5
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.12
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89175
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90546
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97119
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,22.25
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,22.25
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.25
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,24.25
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,24.88
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.62
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,34.62
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.78
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,230.81
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.8
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,69.75
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,70.5
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,119.75
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,124.38
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,114.88
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,118.25
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.75
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.44
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,136.31
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83291
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80026
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.71566
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (Min),A,56.38
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (Max),A,58.12
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.75
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-39.37
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.56
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.67926
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95346
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92047
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L2 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L2 Current (Max),A,5.38
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.25
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.62
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.56
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80356
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99557
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83905
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,16.12
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,16.25
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.25
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,71.12
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,71.5
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.5
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,13.62
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.88
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96692
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97168
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95883
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,60.5
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,60.5
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,65.62
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,66.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.88
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,56.5
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,56.88
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.75
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-66.81
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-85.37
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.31
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12508
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05431
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2188
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.44
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.87
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.75
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97494
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94113
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9151
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,46.38
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,30.5
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,31.25
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.75
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,20.25
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,20.25
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.25
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.38
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.45
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.42
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,79.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,79.38
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,126.88
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,128.12
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,59.62
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,60.62
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.44
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.69
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.06
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78238
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80935
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.75045
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (Min),A,52.75
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.62
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (Max),A,50.62
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.25
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.69
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.75
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80438
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91019
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90155
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.5
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.69
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.73907
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99344
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86383
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,13.88
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,14.12
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,65.62
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,65.88
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.75
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,13.62
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.88
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95398
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98517
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97751
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.88
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,86.5
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,86.75
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.62
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,75.5
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,75.88
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.62
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-69.12
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.88
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-70.56
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17916
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02531
