Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.08019
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96661
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97815
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9202
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.12
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,18.12
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,18.25
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.25
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.69
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.75
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.72
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,63.12
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,63.5
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,158.5
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,159.88
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,70.62
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,72.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.5
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,130.87
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.75
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78491
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.63543
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.69482
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (Max),A,48.12
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (Min),A,38.75
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.94
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.56
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.87
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88956
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95465
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88788
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.81
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.06
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76648
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99069
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72857
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,13.75
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,13.88
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.75
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,67.25
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,67.25
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,67.25
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,9.38
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,9.62
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98169
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96841
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97748
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,68.62
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,68.75
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.75
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,59.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,59.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,68.12
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,68.25
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.12
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-95.81
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.06
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.06
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11455
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00826
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30712
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.87
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9541
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97107
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96356
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.12
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,26.5
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,26.5
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.69
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.7
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.7
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,79.5
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,79.75
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,139.5
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,139.5
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,76.25
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,77.25
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.56
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.56
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,136.5
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81051
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82681
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.71804
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (Min),A,53.75
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (Min),A,44.5
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.62
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.44
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.56
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.81
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82721
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90301
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89322
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.31
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-54.75
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78589
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99265
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.53646
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,55.25
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,9.75
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.88
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.75
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97211
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97714
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96451
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,55.38
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,55.5
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,68.88
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,69.25
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,56.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,56.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-62.25
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-83.25
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.69
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20235
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04811
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34285
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.19
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.13
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94934
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95438
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98843
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.75
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,29.88
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,30.5
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.12
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.56
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.56
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.56
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,64.5
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,112.75
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,113.25
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,79.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,79.12
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.06
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.44
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,135.37
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7839
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7962
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.70394
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.75
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (Min),A,54.75
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.75
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.5
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99887
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89972
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88293
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L3 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L3 Current (Max),A,37.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,36.88
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.56
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.87
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8266
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99094
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73132
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,14.12
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.25
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,55.12
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.12
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,9.5
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.75
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.62
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98676
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97998
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97916
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,68.62
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,74.38
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,78.5
