Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,78.75
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.62
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,60.12
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.12
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-72.62
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-85.19
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-52.94
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13417
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01952
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.15035
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.37
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91504
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97009
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96493
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,23.75
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,23.88
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.88
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,24.25
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,24.38
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.38
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.44
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.55
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.5
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,104.88
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,111.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,129.12
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,129.62
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,66.75
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,67.12
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.44
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.06
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.69
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75494
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78085
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62628
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (Min),A,54.75
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (Max),A,55.75
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (Max),A,39.25
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.69
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.63
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-46.06
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89609
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93658
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.60754
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.06
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-47.19
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.75543
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98975
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.63674
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,13.12
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.12
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,53.88
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,54.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,9.75
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,10.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.75
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.37
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.94
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94528
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96036
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96655
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,41.38
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,54.38
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,52.75
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-87.19
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-108.87
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-39.81
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00459
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04649
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16304
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.69
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.12
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96545
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9624
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86154
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.61
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.64
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.62
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,57.75
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,58.25
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,99.88
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,100.5
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,52.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.31
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.94
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76468
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80337
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.67263
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (Min),A,57.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (Max),A,57.38
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.12
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.56
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.63
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85837
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94434
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89749
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.88
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.70385
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99322
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90875
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,58.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,18.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,18.38
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.25
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.69
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.06
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93381
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88431
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97964
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,32.38
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.38
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,67.62
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,67.88
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.75
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-77.94
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.5
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10723
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0883
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23442
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.5
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.5
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.25
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87826
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95508
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87521
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,19.25
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,19.62
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,27.75
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,28.38
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.12
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,14.75
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,14.75
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.75
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.58
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.61
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.59
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,75.75
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,76.25
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,70.75
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.31
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.88
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,126.87
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81884
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77136
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.5953
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (Max),A,49.62
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (Min),A,62.12
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (Max),A,62.38
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.25
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-52.06
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.62
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.55605
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92016
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90188
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L3 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L3 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.5
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-48.75
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88846
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98816
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.63082
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,20.25
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,20.38
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.38
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,9.38
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.62
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.44
