Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96976
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98355
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91223
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,44.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,44.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,79.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,79.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,36.38
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,36.88
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-71.12
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-70.5
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-63.5
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1115
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05718
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.11794
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.13
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.5
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96417
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96262
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81958
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,33.75
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,34.88
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,35.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,13.5
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,13.62
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.62
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.95
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.97
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.95
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,60.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,60.75
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,122.75
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,122.75
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.94
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.75
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.37
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81418
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77801
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65252
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (Min),A,47.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (Max),A,47.62
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (Max),A,54.75
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.38
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-30.75
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.88
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.76529
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93829
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94003
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L3 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L3 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-40.69
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.88
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.68631
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99078
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85696
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,11.62
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.62
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,54.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.12
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,14.38
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,14.75
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.62
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.07
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.63
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93085
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92508
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97446
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,39.5
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,39.75
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,61.12
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,61.25
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.25
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-65.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.75
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.19
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0901
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0583
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.31807
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.25
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.18
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.19
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90521
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91223
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84714
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,22.5
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,22.62
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.62
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,24.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,24.12
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,13.12
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,13.5
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.38
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.72
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.72
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,36.38
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,77.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,77.38
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,62.12
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,63.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.75
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.31
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78863
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77484
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.58804
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (Min),A,44.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.62
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (Min),A,33.62
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-42.25
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.31
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-37.06
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.68872
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92172
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.73016
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.25
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.31
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.70462
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98984
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72546
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,11.75
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,11.88
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.75
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,51.5
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,52.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,9.75
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,10.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.81
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93115
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97659
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98001
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,38.25
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.12
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,63.88
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,64.12
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.12
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,72.88
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,73.12
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-69.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.44
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.5
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06777
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09432
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17998
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.94
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.19
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.5
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93072
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89441
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81143
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,24.5
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,19.12
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.62
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,13.38
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,13.5
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.56
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.59
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,43.88
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,101.25
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,107.25
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,73.38
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,73.75
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.88
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.38
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.5
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81201
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7727
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.6047
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.25
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (Min),A,52.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (Max),A,52.62
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (Max),A,35.5
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.12
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.5
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.06
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85715
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93872
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94882
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.31
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.94
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.64559
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99332
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92136
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
