Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,11.5
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.12
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,15.75
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,15.88
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.88
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.25
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.62
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93817
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96094
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90246
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,39.5
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,51.62
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,51.62
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.62
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,34.88
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,35.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.62
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-100.19
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-55.06
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11693
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03386
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19597
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.69
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.94
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.19
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95438
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92416
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83755
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,22.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,22.12
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.94
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,90.5
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,90.88
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.69
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.75
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.63
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80902
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78012
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.60583
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (Min),A,38.5
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.12
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (Min),A,32.38
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (Max),A,32.5
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.19
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.19
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87955
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97394
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95035
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-45.62
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.81
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.61846
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99219
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86374
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,11.25
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,11.38
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.25
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,55.62
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.62
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,13.88
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.25
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94052
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97772
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.961
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,38.5
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,63.25
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,63.38
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.38
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,61.5
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.38
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-48.25
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-106.37
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.06
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21358
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.13051
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17995
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.87
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.94
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.31
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92651
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86523
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91189
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,25.25
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,25.38
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.25
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,19.38
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,19.62
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.08
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.11
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,45.25
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,104.38
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,104.38
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,68.75
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,70.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.81
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.56
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,125.62
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75311
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79156
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.56393
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (Max),A,36.5
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (Min),A,33.75
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (Max),A,34.38
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.12
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-46.62
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.06
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.69
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.6065
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92953
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95386
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L3 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-40.87
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.56
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.68808
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99368
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7322
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,12.25
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,53.5
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,54.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,10.12
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,10.38
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.44
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.31
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92502
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97198
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93686
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,38.25
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.12
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,59.5
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,59.62
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,49.5
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.5
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-100.25
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.63
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-86.63
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07277
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07695
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.08635
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.31
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.13
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.25
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91931
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95062
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87918
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,24.5
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,30.75
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.12
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,14.38
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,14.75
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.62
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.11
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.12
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,46.62
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,46.88
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,108.62
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,110.38
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,53.12
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.31
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.81
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.87
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77661
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76666
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.64553
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.62
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (Min),A,49.25
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.38
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-46.5
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.75
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.69
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.60998
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92773
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95474
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L3 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
