Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-47.88
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.56
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.5989
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99307
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.68219
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,11.12
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.12
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,51.38
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,51.5
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.5
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,10.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,10.38
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.12
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.13
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97284
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96692
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93814
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,50.25
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.12
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,47.62
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,46.25
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-53.25
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.06
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-67.12
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07659
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.10616
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19548
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.69
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.88
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.06
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86664
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85672
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89279
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,19.5
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,19.5
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,19.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,19.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,15.12
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.25
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.17
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.22
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,82.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,82.38
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.57
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.19
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,125.81
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.70291
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74551
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.56658
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (Max),A,41.75
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (Min),A,31.88
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.31
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.81
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80697
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95285
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93796
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L3 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-52.75
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.87
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.53762
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99179
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78323
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.75
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,59.25
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,59.25
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.25
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,10.62
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.88
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.75
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.19
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.13
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.44
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93722
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93414
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92413
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.75
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,38.5
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,42.62
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-85.5
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.5
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-64.5
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01433
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02095
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.1353
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.5
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.37
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86517
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96109
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96118
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,21.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,21.12
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.12
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,21.88
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,22.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.53
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.59
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,47.5
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,101.5
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,102.12
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,55.75
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,56.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.75
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.38
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.62
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82712
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78137
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.55273
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.75
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.38
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.25
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-50.38
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,0.62
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.57632
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99927
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93967
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L3 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L3 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L2 Current (Min),A,15.25
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L2 Current (Max),A,15.62
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.5
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-51.82
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.94
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.54995
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99414
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73764
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.75
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,60.62
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,60.62
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,60.62
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.19
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.75
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91247
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96448
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90735
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,36.25
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.12
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,46.75
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,47.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.88
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-75.32
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.87
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,136.81
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09651
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07518
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.06252
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.87
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.19
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.06
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93939
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94186
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87387
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,25.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,25.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,22.62
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,23.25
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.75
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,13.25
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,13.38
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.38
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.64
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.69
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,106.25
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,107.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,43.88
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,44.12
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.69
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.25
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.06
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81894
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80206
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.61706
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (Min),A,48.62
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.56
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-36.19
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99081
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96329
