Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.74072
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-43.62
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.62
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.63635
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99585
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70999
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,11.12
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.12
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,63.88
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,64.38
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.25
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,10.38
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,10.88
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.5
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.63
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93826
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97504
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93494
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,49.62
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,49.75
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.75
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-67.62
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-106.37
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.69
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00069
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.1696
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2191
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.44
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.12
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.07
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9306
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88678
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90744
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,22.5
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,22.62
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,18.12
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,18.25
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.12
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,14.12
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.12
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.23
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.25
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,47.38
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,47.62
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,95.62
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,96.5
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.06
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.94
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,125.88
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77792
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78408
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.56628
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (Min),A,36.25
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.75
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (Max),A,32.88
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.5
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-47.25
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99265
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89227
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.59271
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.25
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L3 Current (Max),A,10.25
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.81
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.31
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.69403
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99554
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88037
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,68.88
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,68.88
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,68.88
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,13.12
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,13.38
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.25
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.88
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.19
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90796
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95047
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95853
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.75
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-104.75
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,52.5
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09532
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02782
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.14821
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.87
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.88
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92432
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94815
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83835
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,22.38
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,22.5
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.38
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,28.62
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.88
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.64
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.69
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,49.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,106.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,106.25
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,55.62
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.62
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.56
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,125.12
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78128
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78885
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.5541
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (Min),A,34.88
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.12
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (Min),A,44.5
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (Max),A,31.25
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.12
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.87
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99414
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91604
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88998
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L2 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L2 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-40.63
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.94
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.67807
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99545
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73428
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,70.25
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,70.62
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.5
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,10.12
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.69
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.25
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97443
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95605
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92749
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,43.25
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.25
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,46.62
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,46.75
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,39.5
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-62.13
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.18
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-40.07
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15438
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03575
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.15645
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.69
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.88
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.12
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87671
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82266
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86621
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,19.75
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,19.75
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.75
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,18.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,18.12
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.12
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,13.12
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,13.25
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.12
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.39
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.41
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,54.5
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,98.38
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,98.88
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,44.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.62
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.81
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.56
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78997
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79168
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.58895
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (Min),A,48.88
