Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (Min),A,35.38
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.88
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.56
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99075
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95749
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88949
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L3 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-46.81
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-51.12
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.61141
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99548
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.60372
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,10.38
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,70.25
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,70.38
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.38
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,10.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,10.12
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95184
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96841
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97504
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,38.75
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,50.62
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,58.75
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.75
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-67.5
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.13
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-55.06
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10838
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00826
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20705
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.75
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.87
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.06
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92532
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94208
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85501
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,24.75
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,24.75
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.75
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,28.88
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,29.25
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,14.12
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.12
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.19
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.22
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,50.38
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,111.88
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,112.12
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,58.62
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.88
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.19
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.75
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75177
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77542
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.55926
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (Min),A,35.38
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (Max),A,35.88
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.62
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (Max),A,43.25
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-37.06
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.94
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.72512
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92291
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90585
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.31
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-45.12
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89059
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99557
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.67892
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,17.88
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,18.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,70.25
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,70.88
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.75
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,9.5
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,9.75
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.62
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.25
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.75
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93472
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91232
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95657
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,39.75
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,31.38
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.25
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,50.38
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.12
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-81.25
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-108.63
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00847
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.10683
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27391
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.87
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.56
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91675
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91073
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84607
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,23.25
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,23.25
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.25
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,25.12
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,25.62
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.25
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,13.88
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.88
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.38
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.42
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,54.62
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,93.62
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,94.38
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,52.5
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.06
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.06
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.13
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78534
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75894
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.59176
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (Max),A,47.25
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (Max),A,35.5
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,31.87
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.62
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99173
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8634
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89975
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.25
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.38
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.38
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.63
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78442
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99557
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73098
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,70.25
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,70.5
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.38
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,10.12
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,10.38
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.69
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94281
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95023
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93863
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,44.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,47.25
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,47.62
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-64.94
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.88
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.81
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.01762
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05489
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.04836
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.69
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.69
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.44
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93017
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93774
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89545
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,24.25
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,24.25
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.25
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,28.75
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,29.88
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,14.12
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,14.12
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.12
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.2
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.22
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,51.62
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,52.88
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,107.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,108.5
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.19
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.5
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,125.56
