Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76587
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80703
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.56201
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (Min),A,32.12
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.38
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (Min),A,33.12
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,25.38
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99289
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85785
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90271
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L3 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.75
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L2 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.13
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.72317
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99554
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74798
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,11.62
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,11.75
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.75
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,70.5
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,71.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.75
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,10.25
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.38
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.44
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95889
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94681
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96371
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,45.38
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,51.25
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.12
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,59.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,59.5
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.25
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-87.44
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-111.31
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-51.82
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.00478
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.1281
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.22368
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.19
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.25
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.57
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.80032
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9508
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93854
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,15.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,15.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,31.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,21.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.12
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.84
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.94
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,55.12
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,115.5
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,116.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,69.75
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,69.88
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.69
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.56
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.93
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76892
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78671
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.57293
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (Min),A,35.25
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.62
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (Min),A,43.88
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (Max),A,44.62
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (Max),A,35.62
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.38
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.69
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-48.69
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85666
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89133
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.57711
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L2 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-48.44
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.59686
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99371
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83795
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,10.88
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,70.25
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,70.38
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.25
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.88
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.94
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.94
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9295
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95615
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97211
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,55.62
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,65.25
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,65.5
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.38
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-103.13
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.81
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,66.75
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03709
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02483
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16847
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.06
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.87
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8757
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92938
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93817
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,19.88
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,19.88
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.88
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,25.5
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,25.5
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,20.38
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.38
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.09
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.12
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,115.75
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,116.62
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,75.5
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,77.88
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.75
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.12
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.25
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79284
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76318
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.54287
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.75
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (Max),A,33.62
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.06
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-48.56
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99283
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93927
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.59863
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-41.63
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-44.31
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.67929
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99463
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.67242
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,11.75
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,11.75
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.75
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,70.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,70.38
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.25
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,9.5
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,9.88
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.75
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.75
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.37
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92624
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94916
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97192
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,51.75
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,55.5
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,63.75
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,63.88
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.75
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.13
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.5
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0822
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03468
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.13686
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.5
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.87
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.38
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90552
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96216
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86096
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,21.62
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.62
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,30.75
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,31.25
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,13.25
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,13.75
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.91
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.94
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,47.88
