Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,118.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,121.12
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,65.5
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,66.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.68
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.5
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.38
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.74481
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.71975
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.49673
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (Min),A,28.75
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (Max),A,29.38
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.12
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (Min),A,36.25
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (Max),A,36.25
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (Min),A,27.75
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (Max),A,28.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.88
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.62
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-49.81
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98929
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90787
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.57528
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.37
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-44.31
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.69162
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99533
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.66549
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,11.62
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,11.75
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.62
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,69.25
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,69.38
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,69.25
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,9.75
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,10.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.37
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94195
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9635
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93194
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,55.38
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,55.5
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,42.62
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.81
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.06
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-67.62
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.18581
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02095
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18584
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.31
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.44
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.31
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90594
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95004
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86658
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,22.88
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,22.88
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.88
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,26.62
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,26.75
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.62
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,13.25
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,13.62
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.7
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.7
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,59.5
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,60.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,127.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,127.25
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,49.25
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.06
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,118.56
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82116
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75924
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.45599
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (Min),A,28.38
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (Max),A,28.88
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.75
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.94
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9899
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8977
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89578
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.12
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.75
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.37
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88241
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99475
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80813
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,17.88
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.88
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,68.25
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,68.5
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.25
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.88
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.75
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97739
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96985
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89102
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.62
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,59.25
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,63.38
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.12
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,35.5
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.88
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.19
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-43.19
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0851
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03636
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.12889
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.63
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.81
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.56
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95041
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95178
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86813
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,30.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.12
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,30.5
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,30.5
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,15.5
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,16.12
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.12
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.16
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,72.5
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,74.38
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,123.88
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,128.25
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,46.38
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,46.88
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.5
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.44
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,114.31
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83182
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78595
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.38711
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (Min),A,34.25
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (Max),A,34.75
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (Min),A,49.62
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (Min),A,29.5
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (Max),A,29.75
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.62
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,28.88
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,18.5
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98959
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86844
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90906
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.12
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.12
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.94
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.44
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85785
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99402
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70004
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,16.88
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,16.88
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.88
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,92.12
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,92.38
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,92.38
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,10.12
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.19
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94504
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9873
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95331
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,80.12
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,80.12
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.12
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,49.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-59.5
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.19
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.25
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13057
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07778
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.13854
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.94
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.69
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.63
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88675
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95013
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90799
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,19.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,19.12
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.12
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,16.88
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.88
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.34
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.36
