Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,55.12
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,56.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,164.88
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,166.12
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,62.25
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,62.88
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.19
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.5
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.56
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79773
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7727
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52984
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (Min),A,36.38
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (Max),A,37.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (Max),A,46.25
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-38.5
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,25.94
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.73877
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8598
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92438
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.87
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.13
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.73413
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99655
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.75433
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,98.38
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,98.88
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,98.62
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,10.25
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.38
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.87
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.5
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94403
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9556
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90011
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,39.38
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-117.38
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.81
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02742
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00563
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.14498
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.63
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.31
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94861
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94498
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90488
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,26.75
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.75
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,30.38
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.25
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,15.38
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,15.88
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.75
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.16
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.28
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,138.5
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,139.88
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.06
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.81
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.69
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76898
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75186
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.5089
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (Min),A,32.88
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (Max),A,33.75
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.75
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (Min),A,29.75
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.88
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.69
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9856
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95773
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91543
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L3 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L3 Current (Max),A,9.88
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.87
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.56
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.69677
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99435
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84887
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,10.88
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,95.88
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,96.12
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,96.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,13.38
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,13.62
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.13
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95175
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.978
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93515
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,60.25
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.25
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.62
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.63
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-117.56
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.25
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16414
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01479
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.12309
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.87
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.19
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.62
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95468
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94949
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82315
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,30.75
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,30.88
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.75
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,30.75
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.11
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.14
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,64.25
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,65.12
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,157.38
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,157.88
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,55.12
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.12
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.56
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.62
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78802
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76587
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.50414
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (Min),A,32.5
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.75
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (Min),A,28.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (Max),A,28.75
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.13
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-49.5
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99139
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94668
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.59649
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.12
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-45.19
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.07
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.62664
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99487
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74408
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,96.25
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,96.5
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,96.38
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,10.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,10.25
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.63
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94357
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97858
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96353
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,61.75
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,61.88
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.88
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-86.31
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-79.37
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.13
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02727
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02257
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.135
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.87
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.82
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94879
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96289
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82589
