Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,30.25
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.12
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,33.25
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,33.75
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,13.75
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,13.88
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.88
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.52
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.58
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,61.88
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,62.38
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,160.75
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,162.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,54.62
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,55.88
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.25
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.06
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.38
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75988
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77301
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.51913
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (Min),A,34.38
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (Max),A,34.62
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.75
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-48.75
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89868
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9256
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.59869
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-46.5
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.94
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.60119
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99622
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70794
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,10.62
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,96.75
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,97.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,96.88
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,10.38
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.75
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93829
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96646
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97644
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,59.12
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,59.25
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.25
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.25
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-78.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-100.19
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-48.25
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16487
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06053
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19545
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.44
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.38
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96356
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95966
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82281
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,34.62
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.12
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.73
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.75
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,55.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,55.38
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,152.75
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,153.75
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,64.75
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.75
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,119.81
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76587
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78515
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.47988
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (Max),A,33.62
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (Max),A,46.75
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (Min),A,32.25
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-38.87
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.38
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-48.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.71035
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92639
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.59701
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.56
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-32.37
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.66329
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99487
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8045
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,11.12
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,11.25
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.12
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,96.12
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,96.38
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,96.25
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,11.25
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.12
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.69
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92639
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97852
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94559
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,39.38
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,71.12
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,71.38
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.25
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-76.19
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.44
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.63
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16255
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05977
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.15868
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.19
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.56
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.87
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89282
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93579
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94107
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,20.75
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,20.88
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.75
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,27.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,27.62
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.25
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.75
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.75
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.33
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.36
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,46.25
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,157.88
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,160.12
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,65.88
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,66.25
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,136.13
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.69
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,109.25
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.70858
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7716
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.31353
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (Min),A,30.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (Max),A,30.88
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.38
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (Min),A,32.5
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.19
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.62
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-47.69
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80206
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89813
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.59963
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.06
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.44
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.66891
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.996
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89953
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,11.12
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,11.12
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.12
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,97.38
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,97.62
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,97.5
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,15.75
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,16.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.88
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.75
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95315
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95904
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95334
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,43.38
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,56.88
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,57.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,52.5
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-48.62
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-67.44
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.56
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07826
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.1032
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.10631
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
