Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.62
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.56
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87124
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98206
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85092
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,18.75
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,18.88
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.88
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,15.88
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,16.12
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.81
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.91
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,51.25
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,54.5
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,162.75
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,163.12
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,71.88
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,72.25
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,134.63
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.5
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.19
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.68762
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75982
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.54223
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (Min),A,35.25
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (Max),A,35.62
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (Max),A,42.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.75
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (Max),A,36.25
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.12
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,27.32
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.06
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99109
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88263
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92007
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L3 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L3 Current (Max),A,9.88
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L2 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.88
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.81
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.81756
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99408
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.71612
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,12.5
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,98.25
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,98.5
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,98.38
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,10.62
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,10.88
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.75
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.56
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95654
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93127
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96524
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,64.25
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,64.88
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-77.88
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.5
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-42.62
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27523
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07042
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17082
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.37
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.25
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.38
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95602
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91449
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.832
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,31.88
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,21.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,21.62
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.38
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,14.5
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,14.62
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.62
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.91
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.91
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.91
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,73.25
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,73.5
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,132.12
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,132.88
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,68.25
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,68.5
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,138.81
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.19
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,118.75
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.74051
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78512
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.46609
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (Min),A,38.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.12
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,26.75
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.63
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99048
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88956
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92435
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L3 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L3 Current (Max),A,9.88
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L2 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-33.37
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.81
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76889
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99142
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88824
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,12.38
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,12.38
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,72.5
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,73.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.75
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,16.88
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,16.88
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.88
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.94
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94302
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96005
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94168
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,57.75
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,57.88
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.88
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.12
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.81
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-103.87
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,169.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05965
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09142
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.02342
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.87
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.63
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.88
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93957
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95685
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.845
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,30.62
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.62
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.25
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.25
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.12
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.14
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,66.25
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,66.62
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,125.5
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,126.62
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,64.75
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,64.88
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.06
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.69
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.81
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.74582
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78302
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.59619
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (Max),A,51.25
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,31.81
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.06
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99231
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84256
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95407
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.44
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.64727
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98791
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97794
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,11.12
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,11.12
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.12
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,71.75
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,72.25
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,72.12
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,33.62
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.56
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.31
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95987
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9523
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92883
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,47.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,54.75
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.75
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,42.5
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-130.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-76.75
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-87.07
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
