Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00587
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08238
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.05892
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.94
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.75
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.38
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94574
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95016
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82562
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,31.38
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,33.12
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,33.75
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.25
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.28
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.31
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.3
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,67.38
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,68.12
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,120.88
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,121.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,65.75
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,66.38
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.68
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.62
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,112.81
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75775
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7572
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.37926
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (Min),A,35.5
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (Min),A,49.38
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (Max),A,49.88
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (Min),A,35.75
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.88
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-39.57
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,29.06
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-24.88
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.68853
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86432
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.85254
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.31
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.70654
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99057
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8894
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,12.25
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,12.38
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.25
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,78.38
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,79.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,78.75
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,17.25
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,17.62
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.37
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.63
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94058
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97815
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93671
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,44.5
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.62
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,76.12
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,76.25
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.25
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,49.12
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-79.87
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-61.44
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-105.81
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0128
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03966
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.03642
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.63
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.31
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86688
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92792
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86191
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,18.62
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,18.75
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.75
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,29.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,29.38
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.25
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.12
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,14.25
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.12
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.89
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.91
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.89
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,48.62
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,49.12
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,146.5
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,146.75
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,65.75
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,66.12
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.31
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.75
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.19
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7088
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74731
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.61727
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (Min),A,46.62
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (Max),A,47.25
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (Min),A,46.5
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (Max),A,47.62
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (Max),A,43.88
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,26.94
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-30.56
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99094
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87515
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.80145
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.25
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.25
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.19
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.19
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.66641
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98901
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91214
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,12.38
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,75.88
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,76.25
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,76.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,19.5
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,19.88
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.88
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.12
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.69
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95688
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91885
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9487
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,43.88
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,44.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.88
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-78.5
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.56
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,26.56
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09953
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05498
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.11095
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.69
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.06
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.69
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93756
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93906
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83005
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,29.38
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,29.38
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.38
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,32.12
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.12
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,14.25
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.38
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.06
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.08
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,64.38
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,115.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,117.5
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,56.88
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,57.62
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,136.31
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.38
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,117.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.71347
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75421
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.43996
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (Max),A,43.12
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (Min),A,49.5
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (Max),A,49.88
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.75
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.07
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,24.56
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-32.25
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91391
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90307
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.78897
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-40.75
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.5
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.6903
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98236
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94946
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.88
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,59.62
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,60.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.88
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,20.75
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,21.12
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.13
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94568
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96942
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95685
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
