Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,65.12
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,65.38
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.25
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-81.87
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.19
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-41.94
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15373
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02196
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.15892
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.75
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.81
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.81
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93051
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87692
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85995
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,24.75
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,24.88
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.75
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,20.62
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,21.25
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.88
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,14.88
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,14.88
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.88
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.86
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.88
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,107.5
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,108.12
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,71.62
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,72.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.31
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,137.44
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,126.44
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.72396
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.71652
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.57046
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (Min),A,47.25
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (Min),A,46.5
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (Max),A,39.75
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.69
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.12
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99332
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97415
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9585
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.75
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.13
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.25
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9476
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98306
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89554
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,29.25
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,29.38
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.25
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,59.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,59.25
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,59.12
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,14.12
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.25
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.25
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.44
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94287
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97134
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93237
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.62
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,61.5
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,61.5
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.62
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.94
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.56
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-65.31
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19823
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08281
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.093
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.87
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.69
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98428
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95218
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87893
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,53.75
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,33.62
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,33.62
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.62
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,16.62
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.62
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.31
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.34
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.33
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,102.5
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,103.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,122.12
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,123.25
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,55.88
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,132.44
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,137.19
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.93
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.66842
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.71334
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.59442
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (Max),A,44.5
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.06
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,5.88
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98679
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95096
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95935
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L3 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L3 Current (Max),A,9.88
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.5
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9147
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98166
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.77996
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,21.88
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,21.88
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.88
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,44.5
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,13.12
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,13.12
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.12
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95822
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98044
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95966
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,51.12
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,51.12
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.12
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,70.12
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,70.25
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.25
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,56.12
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,57.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.62
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-72.62
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.81
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-91.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12065
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08339
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.08544
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.69
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.94
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.44
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92593
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89276
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85919
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,27.62
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,27.62
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.62
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,22.88
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,22.88
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.88
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,16.12
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,16.12
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.12
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.33
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.33
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,79.62
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,79.88
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,108.5
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,108.62
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,63.25
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,64.12
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.38
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.75
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7547
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76165
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65423
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (Min),A,51.25
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (Max),A,51.38
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.38
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-45.62
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,30.5
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.5
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.64099
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83462
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92746
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.94
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.19
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90985
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95477
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95373
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,20.5
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.38
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,33.62
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,33.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.69
