Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95734
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97092
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95975
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,53.75
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,67.25
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,67.25
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.25
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,64.25
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,64.38
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.38
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-47.31
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.44
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.81
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.39156
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06032
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16335
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99384
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9704
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94855
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,99.75
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,99.88
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.88
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.88
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.88
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.5
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.52
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,134.88
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,135.12
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,112.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,112.5
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,88.5
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,89.38
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.31
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.94
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.69
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76266
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.73181
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.66909
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (Min),A,49.62
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (Max),A,49.75
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.75
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (Min),A,46.38
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.5
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.19
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,16.19
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8088
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91226
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92544
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.88
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.94
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91141
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96643
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95004
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,21.25
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,22.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.75
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,35.38
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,32.88
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,32.88
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95041
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97882
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96371
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,47.38
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,47.5
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,76.5
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,76.62
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.62
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,64.88
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.75
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.56
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.56
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,90.25
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3507
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03005
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18105
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.25
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99356
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97467
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98502
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,103.25
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,103.62
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,103.38
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,51.25
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,51.5
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.38
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,32.88
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.75
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.94
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.97
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.95
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,134.5
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,135.25
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,130.75
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,131.62
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,102.25
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,102.62
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,133.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,133.81
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,135.25
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.67669
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.66949
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.69168
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (Max),A,35.62
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.38
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.25
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.5
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91272
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94864
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95538
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.31
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.13
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90472
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96835
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96649
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,21.38
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,21.88
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96976
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97241
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96075
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,58.88
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,59.75
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.38
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,61.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,72.38
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.75
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,63.38
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,63.38
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.38
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-82.63
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.56
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.25
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25451
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04637
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.09523
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.37
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.69
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98636
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93542
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92535
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,76.62
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,76.88
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.75
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,31.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,16.62
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,16.88
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.75
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.91
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.95
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,127.5
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,128.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,108.75
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,119.38
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,90.5
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,91.25
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.06
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.56
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.56
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.74936
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75323
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68267
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (Max),A,45.25
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (Min),A,43.25
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (Max),A,44.12
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.38
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.13
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.69
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95319
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92126
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91278
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.62
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.07
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90149
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97339
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94931
