Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,22.5
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,23.12
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.88
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.19
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9848
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95599
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96902
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,71.38
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,71.5
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.5
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,58.62
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,58.75
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.75
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,66.75
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,67.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.88
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.19
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.19
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-49.38
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.22667
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12471
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.14473
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98886
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9653
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96341
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,80.25
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,81.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.62
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.12
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,24.88
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,25.25
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.72
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.75
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,143.88
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,144.25
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,102.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,104.88
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,95.62
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,96.12
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.19
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.69
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.31
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7698
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78134
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62869
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (Max),A,44.62
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.44
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.38
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80554
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90054
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92065
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.81
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.94
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90826
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97009
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95584
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,22.88
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,23.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.88
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,33.75
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.37
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96948
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95773
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95236
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,65.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,65.62
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.38
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,68.88
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,69.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.88
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,54.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-92.12
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.87
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14513
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01363
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2108
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.06
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98709
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92032
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95663
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,79.25
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,79.75
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,29.62
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,30.25
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,22.75
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.75
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.91
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.94
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.92
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,134.75
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,135.38
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,109.12
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,109.75
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,87.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,87.12
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.38
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.5
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.69
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78225
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7593
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.54031
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (Max),A,45.38
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.19
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.81
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.25
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90521
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87512
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94955
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.44
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92209
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97513
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97891
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,25.38
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,26.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,46.25
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,46.75
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.62
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,46.25
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.56
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95981
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96088
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95685
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,62.25
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,62.5
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.38
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,72.62
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,73.12
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.75
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,65.88
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-64.69
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.75
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-56.43
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15688
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09807
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.11727
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.37
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.37
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99017
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92752
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94311
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,86.38
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,87.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.75
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,28.25
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,28.5
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.38
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,26.38
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,26.62
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.02
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.02
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,140.75
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,142.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,116.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,116.62
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,114.12
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,121.38
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.81
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.31
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,125.44
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77188
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.73321
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.56081
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (Max),A,38.12
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,29.12
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98178
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85409
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95386
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
