Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.75
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.19
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80716
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98105
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96399
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,15.88
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,16.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.88
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,48.25
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,54.38
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98041
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97604
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9668
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,75.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,75.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,87.38
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,88.12
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.5
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,70.88
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,76.88
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.38
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.81
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-85.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17183
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03029
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27166
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99045
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97174
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94922
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,89.62
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,90.12
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.75
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,40.88
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,23.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,23.12
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.06
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.08
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.06
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,152.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,152.38
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,150.62
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,155.75
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,113.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,119.88
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,133.81
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,125.44
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7593
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.6802
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.55526
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (Min),A,37.88
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-0.5
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,27.19
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.19
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97571
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86877
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93649
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-30.13
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.63
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80575
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97772
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.961
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,15.62
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,15.75
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.75
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.75
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,34.12
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98721
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98077
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98157
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,95.62
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,96.38
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,95.88
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,92.62
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,96.25
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,93.75
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,92.38
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,92.38
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.38
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-53.31
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-38.44
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24071
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04039
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28081
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.44
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.69
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98831
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93146
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92422
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,74.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,74.88
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.25
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,35.38
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,25.62
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,25.75
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.62
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.83
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.88
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.86
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,150.75
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,151.12
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,148.5
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,151.5
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,132.62
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,133.88
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.81
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,135.07
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.31
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77996
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.68746
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72335
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (Min),A,51.75
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (Max),A,51.75
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,2.81
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.25
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9555
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87091
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94144
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.81
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.57
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79861
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98456
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95297
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,16.38
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,16.5
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,34.12
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,34.12
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.12
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.25
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97256
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9498
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97379
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,74.62
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,75.5
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,61.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,61.38
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.12
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,84.5
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,84.75
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.62
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.06
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.44
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30864
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.15465
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18328
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.37
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.12
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98798
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92132
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86523
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,79.25
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,79.25
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.25
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,19.38
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,19.38
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.38
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.75
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.78
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.77
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,132.25
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,132.75
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,125.25
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,125.5
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,109.62
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,110.12
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.69
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,133.75
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.87
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75879
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.67636
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65841
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (Min),A,37.88
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.12
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.94
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.37
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
