Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78164
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95715
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94308
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.62
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.44
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85772
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97485
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96103
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,18.5
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,18.62
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.62
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.75
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98245
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95404
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98853
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,88.88
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,89.25
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,89.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,63.88
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,64.25
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.12
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,115.12
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,115.25
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,115.12
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-47.12
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.13
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-39.44
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21636
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00374
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.12395
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.44
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.94
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98941
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93271
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85394
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,86.75
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,86.88
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.88
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,37.75
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,19.62
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,19.62
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.62
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.03
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.03
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,158.5
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,158.75
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,128.88
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,130.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,145.12
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,145.5
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,136.81
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.94
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.56
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7225
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75778
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.74307
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (Max),A,51.25
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.12
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (Max),A,49.12
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.31
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.5
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.87
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90014
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9523
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89071
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.94
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.31
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85339
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97266
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95157
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,17.75
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.75
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,34.38
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96896
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96811
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98422
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,73.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,73.5
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.25
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,70.25
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,70.5
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.38
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,107.12
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,107.38
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,107.25
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-53.69
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-106.06
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.88
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29195
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07039
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21221
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.13
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99008
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93939
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96924
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,96.12
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,96.25
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.12
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,33.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,33.12
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.34
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.38
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,150.5
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,150.88
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,126.88
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,127.75
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,141.25
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,142.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.12
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,134.25
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.63
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77026
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.67843
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72256
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (Min),A,60.38
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (Max),A,61.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.62
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (Min),A,46.5
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (Max),A,47.5
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (Min),A,46.62
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (Max),A,46.88
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,38.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.56
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88824
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99515
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93759
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Current (Max),A,6.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Current (Min),A,11.88
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Current (Max),A,12.12
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95624
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98672
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95639
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,33.88
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,34.12
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,67.75
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,68.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.88
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98834
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95413
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98349
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,100.38
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,101.25
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,101.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,61.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.12
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,110.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,110.5
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,110.25
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.56
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.44
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,102.25
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.18349
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.11748
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.06175
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.75
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98779
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97568
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9194
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,87.25
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,87.75
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.62
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,60.5
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,61.62
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.38
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,23.5
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.62
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.09
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.22
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.16
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,180.75
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,181.75
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,167.5
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,170.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,138.62
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,139.25
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,133.44
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,132.13
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.56
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.68661
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.68878
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68707
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
