Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (Min),A,52.5
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (Min),A,43.25
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (Min),A,43.88
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.87
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.69
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.44
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9205
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99182
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96387
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Current (Min),A,12.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Current (Max),A,12.25
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.12
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.13
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.5
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.63
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94098
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9744
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96533
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,28.5
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,28.88
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.75
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,40.75
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.94
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98718
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9389
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98782
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,117.5
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,117.75
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,117.62
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,60.5
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,60.62
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.62
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,118.12
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,124.25
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,119.75
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-48.62
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.19
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.40349
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.10311
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16429
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.31
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.87
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99054
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95865
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91864
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,90.12
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,90.5
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.25
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.38
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.38
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,21.38
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.38
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.72
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.72
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.72
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,203.62
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,204.75
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,139.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,143.88
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,153.25
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,158.5
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.69
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.44
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.12
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.72924
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78213
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72934
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (Min),A,55.62
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (Max),A,55.88
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.75
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (Max),A,54.38
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (Max),A,52.62
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,24.56
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96683
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87048
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.996
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97235
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98318
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97241
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,58.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,58.5
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,42.12
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9892
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95673
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99045
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,129.38
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,129.5
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,129.5
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,70.5
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,70.62
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.62
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,137.5
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,140.5
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,139.25
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.19
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-55.56
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.43224
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.10008
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.15767
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98682
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97601
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94931
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,87.38
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,88.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.62
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,61.62
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,61.75
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.62
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,27.38
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,27.62
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.22
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.22
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.22
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,221.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,221.25
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,149.25
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,149.62
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,181.25
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,184.75
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.81
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.69
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.25
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.71212
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77221
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.75534
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (Min),A,52.75
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.12
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (Max),A,48.75
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.62
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (Min),A,48.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.81
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95346
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92496
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96457
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8808
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99145
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97598
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,19.12
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,19.25
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.12
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,43.25
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.13
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99335
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92349
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98172
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,139.88
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,140.25
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,140.12
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,57.38
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,102.62
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,103.12
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,102.75
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.5
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-107.87
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.94
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3225
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.114
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17897
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.5
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.44
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98825
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94665
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91702
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,95.25
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,95.38
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.38
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,23.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.25
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.12
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.53
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.56
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.55
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,220.12
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,220.88
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,127.12
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,127.38
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,136.25
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,136.75
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
