Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,136.19
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.88
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,141.56
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.71521
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.73706
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.76562
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (Max),A,53.12
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (Min),A,44.5
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.62
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (Min),A,46.75
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (Max),A,46.75
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.31
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.5
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99368
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97382
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94562
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Current (Min),A,11.88
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Current (Max),A,12.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97586
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98343
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98169
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,54.5
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,54.62
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.62
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,50.62
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,50.62
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.63
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9704
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95196
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9798
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,86.5
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,87.25
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,86.88
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,64.38
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,64.5
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.38
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,97.38
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,97.88
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,97.62
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.94
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-85.56
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.25
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.39409
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0005
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30636
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.87
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99258
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93066
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97455
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,114.12
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,114.5
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,114.25
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,35.25
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.12
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,230.5
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,230.56
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.53
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,220.12
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,220.75
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,124.88
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,125.25
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,155.88
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,156.5
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,128.93
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.12
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.81
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.62234
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76782
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72912
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (Min),A,46.25
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (Min),A,49.62
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (Max),A,49.88
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.75
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (Min),A,49.62
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (Max),A,49.88
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.75
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.19
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.75
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99478
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96243
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96573
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Current (Min),A,12.38
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Current (Max),A,12.38
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.5
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87289
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97552
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98407
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,21.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,21.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,49.75
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,49.88
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.88
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,56.62
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,57.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.88
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97327
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96817
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98413
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,84.88
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,84.88
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,84.88
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,79.5
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,79.5
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.5
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,123.38
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,123.38
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,123.38
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.69
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-100.38
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.69
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30358
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.13152
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.22957
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.38
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99237
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97491
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97897
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,106.62
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,106.62
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.62
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,51.5
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,53.12
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,35.75
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.88
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,230.14
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,230.16
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.14
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,194.5
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,194.62
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.62
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,146.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,147.5
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,184.88
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,185.12
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,128.56
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.25
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,136.87
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.61666
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78332
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72122
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (Max),A,47.62
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (Max),A,47.25
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.19
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.44
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98965
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9884
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96316
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Current (Min),A,12.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Current (Max),A,12.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Current (Min),A,11.25
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Current (Max),A,11.5
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.38
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96283
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98599
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97833
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,53.38
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,52.75
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,53.12
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.19
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98386
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94952
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98285
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,100.5
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,100.62
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.62
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,69.12
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,69.5
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.38
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,110.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,113.12
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,111.75
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.5
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.75
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.38701
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05809
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26061
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98267
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98181
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96271
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,72.25
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,72.5
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.38
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,64.38
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,64.62
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,30.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.12
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.25
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,230.3
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.27
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
