Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,192.88
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,193.75
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,160.25
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,160.88
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,163.88
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,166.88
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,129.63
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.69
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.06
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.63125
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78109
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.73507
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (Max),A,51.5
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.25
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (Min),A,53.75
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (Max),A,54.62
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (Min),A,59.38
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (Max),A,59.88
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.62
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.62
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,8.43
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99411
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99503
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95789
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Current (Max),A,13.25
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,13.12
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.966
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98807
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97653
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.75
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,59.12
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,59.5
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.25
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,47.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97775
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96674
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99011
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,99.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,99.12
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,99.12
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,81.38
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,81.75
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,81.5
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,153.12
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,156.88
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,155.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.12
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.19
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27614
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06694
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.45617
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99173
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97131
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99167
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,109.38
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,109.62
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,109.5
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,50.62
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.19
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,230.22
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.2
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.11
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,228.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,228.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,161.5
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,162.38
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,223.38
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,226.75
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,136.56
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.5
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.81
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.72595
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80352
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.60653
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (Min),A,51.12
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (Max),A,52.62
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.88
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (Min),A,59.38
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (Max),A,61.38
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.62
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (Max),A,51.75
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,1.44
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.62
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.5
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99866
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99728
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95782
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Current (Min),A,31.75
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Current (Max),A,31.88
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,31.75
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Current (Max),A,20.62
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,20.38
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Current (Min),A,4.75
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Current (Max),A,4.88
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94372
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99402
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96591
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,30.25
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,30.5
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.38
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,78.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,78.12
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,78.12
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,35.5
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.38
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97888
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97733
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99222
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,100.62
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,100.75
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,100.75
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,95.38
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,95.62
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,95.5
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,154.38
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,159.38
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,156.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-47.69
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.63
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.56
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29555
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.1277
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.1668
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97675
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96545
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97967
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,66.75
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,67.5
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.75
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,41.75
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,230.25
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,230.27
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.25
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,190.38
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,192.5
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,192.12
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,193.88
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,206.5
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,211.5
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,162.62
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,168.06
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,153.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94903
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.9714
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.88006
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (Min),A,59.38
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (Max),A,59.62
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (Min),A,74.12
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (Max),A,74.38
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.25
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (Min),A,57.88
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,1.44
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.94
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.75
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99374
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9906
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96014
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Current (Min),A,14.5
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Current (Max),A,14.75
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.62
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.88
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.37
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94232
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98386
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97702
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,30.75
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,31.12
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.88
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,58.62
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.75
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,41.5
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97992
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97913
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98923
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,99.12
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,99.25
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,99.25
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,83.25
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,83.38
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.25
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,126.88
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,126.88
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,126.88
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.94
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.69
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.35814
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06777
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.1899
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98541
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96054
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97098
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,82.62
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,82.75
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.62
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,46.25
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,46.5
