Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,45.12
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.16
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.16
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.16
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,171.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,171.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,129.88
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,130.25
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,168.12
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,168.25
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,163.75
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,166.38
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,156.06
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95663
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.96179
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.90759
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (Min),A,73.25
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (Max),A,73.62
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (Min),A,75.12
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (Max),A,75.5
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.25
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (Min),A,63.38
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (Max),A,64.38
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.75
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.44
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99579
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90582
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96732
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Current (Max),A,20.5
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.5
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Current (Min),A,6.25
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Current (Max),A,6.38
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.25
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Current (Min),A,5.38
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Current (Max),A,5.5
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,5.5
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.13
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94696
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98569
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96713
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.12
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,65.12
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,65.38
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.25
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,33.12
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.25
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97723
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9808
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98895
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,85.5
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,90.12
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.38
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,94.88
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,96.88
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,96.38
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,133.38
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,133.75
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,133.5
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.87
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-104.43
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2914
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07958
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.38317
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98962
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96597
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97586
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,97.75
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,98.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.88
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,50.62
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.88
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,229.23
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,229.33
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.28
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.05
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.14
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,163.75
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,168.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,135.62
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,137.75
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,165.75
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,166.5
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,161.56
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,163.25
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,156.75
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94549
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.9534
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.91443
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-20.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (Min),A,79.12
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (Max),A,79.62
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.38
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (Min),A,86.5
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (Max),A,86.62
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (Min),A,75.12
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (Max),A,75.12
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.12
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.25
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.63
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.38
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86542
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98642
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95309
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.88
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Current (Min),A,5.25
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,5.25
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.87
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96927
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98999
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96683
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,39.5
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.5
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,67.75
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,67.75
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.75
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,31.75
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.75
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98108
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98465
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98962
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,102.88
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,103.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,103.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,91.12
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,91.25
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.25
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,141.38
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,141.5
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,141.5
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.31
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.87
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.38
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3026
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0121
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2557
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99249
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98499
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9649
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,99.38
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,99.38
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.38
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,62.75
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,63.5
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.12
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,42.5
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,229.53
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,229.56
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.55
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.31
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.2
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,170.25
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,170.5
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,153.88
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,154.12
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,153.5
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,153.62
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,159.69
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,173.25
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,161.63
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.92758
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.97449
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.93509
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (Min),A,57.38
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (Max),A,58.25
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.75
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (Min),A,61.88
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (Max),A,63.75
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.75
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (Min),A,71.5
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (Max),A,72.12
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.75
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.37
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.31
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89917
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93417
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99463
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.88
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94632
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97992
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98843
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.12
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,56.12
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,56.62
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.38
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.69
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98602
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96982
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99475
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,118.88
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,119.25
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,119.12
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,79.5
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,79.5
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.5
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,184.88
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,185.25
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,185.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.69
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-103.44
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33123
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.14989
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.36712
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
