Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9892
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9707
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96408
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,87.75
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,87.75
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.75
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,41.75
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,41.75
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.75
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,229.47
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,229.47
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.47
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.97
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,186.5
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,187.88
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,130.75
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,130.88
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,218.88
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,219.12
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,161.63
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,168.19
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,155.37
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94379
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.97336
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.90167
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-18.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (Min),A,60.38
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (Max),A,61.62
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (Min),A,76.62
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (Max),A,78.12
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.62
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (Min),A,71.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (Max),A,72.5
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.62
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.13
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.88
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.69
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87463
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91373
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99542
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.88
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92093
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9848
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98453
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,21.75
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.75
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,68.25
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,68.38
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,68.38
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,43.88
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.38
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97342
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97693
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99445
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,87.5
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,87.75
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,87.62
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,87.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,87.62
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.38
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,208.88
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,216.25
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,210.75
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-48.5
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.19
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.35369
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.1559
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20165
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99329
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96564
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96246
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,90.5
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,90.75
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.62
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,48.75
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.75
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,229.31
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,229.34
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.34
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.52
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.53
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.61
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,145.75
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,146.38
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,134.38
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,134.88
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,244.12
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,250.5
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,155.63
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,168.38
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,157.63
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.90219
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.96988
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.91412
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (Min),A,55.75
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.12
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (Min),A,65.38
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (Max),A,66.5
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (Min),A,69.12
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (Max),A,69.88
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.62
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.12
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.25
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.94
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99295
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91299
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97354
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Current (Min),A,13.25
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Current (Max),A,13.5
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.38
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.88
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Current (Min),A,5.12
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.44
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98624
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98236
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95883
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,49.38
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,49.62
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.5
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,60.5
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,67.25
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.12
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,24.5
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,24.88
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.75
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98599
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97818
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9903
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,124.5
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,124.62
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,124.62
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,90.88
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,91.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,91.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,154.38
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,154.5
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,154.38
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.94
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.5
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-55.25
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.40932
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06453
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18209
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99042
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97961
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96857
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,87.38
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,87.62
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,230.75
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,230.77
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.77
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,224.5
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,225.12
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,147.88
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,153.12
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,160.38
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,161.5
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,163.25
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,167.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,154.81
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95438
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.96875
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.90204
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-18.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (Min),A,72.88
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (Max),A,73.25
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.12
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (Min),A,79.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (Max),A,80.12
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.75
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (Min),A,76.25
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (Max),A,76.38
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.25
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,29.25
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89291
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86099
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95407
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Current (Min),A,6.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Current (Max),A,6.12
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Current (Min),A,4.88
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Current (Max),A,4.88
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,4.88
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94516
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99072
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97626
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,28.25
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,28.62
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,82.5
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,83.12
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,82.88
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98349
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96832
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99295
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,101.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,101.25
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,101.12
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,80.38
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,80.62
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.38
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,177.12
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,179.5
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,177.88
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.25
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.06
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.75
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33577
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02141
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.38064
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
