Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99139
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99078
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98288
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,93.12
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,93.88
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.62
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,86.38
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,86.62
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.5
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,54.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,54.38
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.12
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.36
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.42
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.39
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.77
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,158.12
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,159.38
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,178.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,178.88
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,208.75
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,210.75
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,163.12
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,162.88
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,153.63
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95425
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.94836
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.89148
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (Min),A,72.38
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (Max),A,73.25
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.88
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (Min),A,73.38
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (Max),A,75.88
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.62
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (Min),A,73.25
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (Max),A,74.5
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.75
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.56
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.5
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.25
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.83813
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89148
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98825
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Current (Min),A,5.5
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Current (Max),A,5.75
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.62
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Current (Min),A,11.12
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Current (Max),A,11.25
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,11.25
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.75
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94318
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99319
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98618
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,29.62
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,29.62
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.62
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,82.38
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,83.25
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,82.62
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97769
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98804
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99435
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,91.12
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,91.5
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,91.38
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,111.38
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,111.88
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,111.5
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,175.12
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,176.38
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,176.12
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-64.37
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.32
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-45.44
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29668
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06648
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.31881
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.19
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99268
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97137
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97455
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,92.5
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,93.25
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.75
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,230.88
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,230.97
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.94
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,148.5
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,149.38
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,177.5
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,179.5
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,217.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,219.5
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,166.38
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,168.94
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,155.56
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.96732
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.97284
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.90118
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (Min),A,61.62
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (Max),A,62.88
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.25
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (Min),A,66.38
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (Max),A,67.5
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.12
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (Min),A,62.62
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (Max),A,63.5
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-22.31
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.75
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85605
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91229
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92941
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.87
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91296
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98279
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99457
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,22.62
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,28.38
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.88
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,65.62
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,66.12
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,65.75
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,62.62
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,63.38
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.12
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97797
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9866
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99054
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,95.38
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,95.62
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,95.5
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,95.25
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,95.5
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.38
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,149.75
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,150.25
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,150.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.07
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.75
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.38091
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0038
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.41515
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.06
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9953
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97641
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97269
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,100.75
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,101.88
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.38
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,54.5
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,55.12
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.88
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,229.48
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,229.48
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.48
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.45
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.34
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,163.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,167.25
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,155.75
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,156.75
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,205.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,205.75
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.38
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,166.12
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,163.62
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,144.12
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.96719
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.95373
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79962
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-18.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (Min),A,72.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (Max),A,72.12
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.12
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (Min),A,78.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (Max),A,78.5
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.25
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (Min),A,49.62
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.94
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.44
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91467
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92291
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93774
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.94
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94049
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9769
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98453
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,29.12
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.12
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,63.88
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,64.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,63.88
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97836
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98795
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99033
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,98.62
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,98.75
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,98.62
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,111.12
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,111.38
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,111.25
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,151.38
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,151.62
