Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,151.5
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.94
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.44
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.31
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.45446
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09078
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.42196
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.31
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.44
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99716
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96899
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99139
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,119.75
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,120.12
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.88
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,59.25
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,59.5
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.38
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,75.62
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,75.75
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.62
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.88
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,230.88
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.88
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,181.88
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,182.12
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,164.12
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,164.5
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,237.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,238.38
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.75
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,164.81
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,162.81
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,150.63
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95825
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.9527
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.8724
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (Min),A,69.12
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (Max),A,69.62
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.38
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (Min),A,71.62
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (Max),A,72.88
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (Min),A,53.75
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (Max),A,59.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.12
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.19
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.63
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93204
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92352
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90698
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.06
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95248
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98676
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.983
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.25
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,66.12
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,67.12
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.88
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.88
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97092
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98819
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99026
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,84.25
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,84.5
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,84.38
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,120.38
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,120.88
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,120.75
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,145.5
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,146.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,145.75
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.25
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.62
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.4732
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01671
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.36928
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.44
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.44
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99765
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97379
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98236
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,166.75
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,167.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,166.88
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,58.88
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,59.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,55.75
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.31
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,230.34
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.33
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,220.38
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,221.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,182.25
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,182.62
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,204.62
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,210.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,163.81
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,159.94
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,143.38
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95767
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.93689
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79251
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (Min),A,70.62
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (Max),A,71.88
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.25
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (Min),A,72.75
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (Max),A,75.88
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.75
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (Min),A,41.75
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.37
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92026
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92065
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93829
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Current (Min),A,4.88
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,5.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95367
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98877
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98376
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,63.12
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,64.12
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.75
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.62
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98389
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98169
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98676
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,99.12
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,99.25
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.25
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,84.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,86.12
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.75
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,127.38
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,128.38
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,127.88
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.87
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.44
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.36892
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00371
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.39413
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.31
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9985
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98441
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9856
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,156.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,156.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,156.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,72.75
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,73.75
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.12
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,60.62
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,61.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,229.72
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,229.77
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.75
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,222.75
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,223.5
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,153.75
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,160.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,207.12
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,208.75
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,166.81
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,163.56
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,147.44
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.97009
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.95349
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.83285
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (Min),A,69.5
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (Max),A,70.5
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (Min),A,74.62
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (Max),A,75.12
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.88
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.63
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.56
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92639
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92639
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99701
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Current (Min),A,5.38
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Current (Max),A,5.5
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,5.38
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Current (Min),A,15.5
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Current (Max),A,15.5
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,15.5
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96292
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98599
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98669
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,55.25
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,56.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.62
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,58.5
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.38
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
