Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97501
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98941
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98318
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,91.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,91.12
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.12
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,115.38
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,115.62
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,115.5
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,106.88
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,107.12
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,107.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.25
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-85.63
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.5
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33129
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0934
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.37749
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99588
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97205
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9848
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,112.5
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,112.88
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,112.62
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,62.25
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,62.38
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.25
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,60.25
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,61.38
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.88
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.38
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.44
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.41
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.94
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,180.5
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,181.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,166.75
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,167.75
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,201.25
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,201.5
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,163.69
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,163.5
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,148.44
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95645
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.95322
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.85623
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-18.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (Min),A,80.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (Max),A,81.25
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.62
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (Max),A,65.88
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (Max),A,54.75
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.25
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,3.38
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.12
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93222
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91656
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93759
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Current (Min),A,5.38
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Current (Max),A,5.5
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,5.5
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Current (Min),A,5.12
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Current (Max),A,5.5
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.25
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97446
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98212
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97757
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,50.88
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,51.62
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.12
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,44.5
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98013
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98126
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99289
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,99.5
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,100.62
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,100.25
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,107.62
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,107.75
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,107.75
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,160.38
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,160.88
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,160.5
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.63
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.07
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.42583
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00609
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.51852
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99716
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98968
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99387
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,147.5
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,151.62
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,148.62
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,83.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,84.12
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,107.25
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,107.75
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.5
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,230.56
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,230.62
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.59
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.52
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,215.75
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,222.12
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.12
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,185.62
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,186.75
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,269.25
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,274.25
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.12
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,167.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,163.88
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,150.31
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.97159
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.95746
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.85333
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-18.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-18.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (Min),A,79.38
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (Max),A,80.12
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.88
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (Min),A,76.75
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (Max),A,79.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.88
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (Min),A,43.38
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.88
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.62
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91659
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87481
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9415
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Current (Min),A,4.88
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Current (Max),A,4.88
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,4.88
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Current (Min),A,5.62
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Current (Max),A,6.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.75
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96857
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97967
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96616
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,51.38
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,44.62
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98593
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98441
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98691
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,113.75
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,113.88
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,113.75
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,109.5
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,113.62
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,112.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,121.88
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,122.25
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,122.12
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.56
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.62
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.12
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.35918
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05537
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.61685
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99286
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97415
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99445
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,92.5
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,94.25
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.12
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,55.25
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,55.5
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,94.88
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,95.88
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,229.34
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,229.45
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.38
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.02
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,171.25
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,173.5
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,149.12
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,152.62
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,226.62
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,227.75
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,164.88
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,168.75
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,156.37
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.96542
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.97775
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.90729
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (Min),A,68.88
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (Max),A,69.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (Min),A,71.88
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (Max),A,72.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.88
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (Max),A,61.62
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.62
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.44
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.63
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.75
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85626
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98782
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94687
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Current (Max),A,20.75
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.5
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98343
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98212
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99399
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,46.25
