Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.5
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,57.38
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,57.88
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,57.62
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,76.62
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,76.75
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,76.75
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98801
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98099
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99133
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,139.5
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,139.88
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,139.75
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,102.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,102.25
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,102.12
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,139.88
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,140.12
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,140.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.56
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.75
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.38216
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00591
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.44912
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.31
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99539
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96716
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99149
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,111.62
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,112.12
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.75
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,64.25
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,76.5
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,228.83
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,228.89
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.86
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.03
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.78
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.84
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,234.5
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,235.38
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,160.62
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,161.5
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,233.62
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,241.62
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,164.94
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,169.06
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,157.87
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.96014
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.97675
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.91974
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (Min),A,70.12
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (Max),A,71.88
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (Min),A,70.88
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (Max),A,71.5
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.12
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (Max),A,62.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.38
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.06
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.12
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84369
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99411
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95001
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Current (Min),A,23.88
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Current (Max),A,24.12
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,24.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95822
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99164
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98904
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,79.88
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,80.25
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,80.12
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,60.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,60.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99191
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98706
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99411
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,135.5
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,136.25
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,135.88
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,108.12
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,108.5
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,108.25
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,172.25
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,173.25
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,172.75
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.56
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-100.31
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.39953
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09209
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.44363
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.31
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99173
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96274
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99396
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,73.88
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,74.62
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.25
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,51.12
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,51.25
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.25
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,78.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,78.12
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,229.14
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,229.14
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.14
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.45
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,177.5
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,179.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,193.88
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,194.25
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,258.5
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,258.62
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,165.44
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,162.75
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,164.44
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.96533
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.95309
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.9545
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-20.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-19.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (Min),A,90.62
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (Max),A,91.75
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.25
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (Min),A,83.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (Max),A,83.88
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.38
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (Min),A,65.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (Max),A,66.62
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.88
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.5
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.19
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98431
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98383
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9498
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Current (Min),A,9.25
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Current (Max),A,9.38
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,9.25
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Current (Min),A,23.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Current (Max),A,23.38
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,23.25
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.966
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99207
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98853
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,31.75
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,78.38
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,78.88
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,78.62
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,59.62
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,58.62
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99094
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98379
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99335
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,147.88
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,148.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,148.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,97.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,97.38
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,97.12
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,160.5
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,173.75
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,167.62
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.94
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.56
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-38.13
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3915
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06703
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.42458
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9968
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9761
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98352
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,111.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,111.25
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,111.25
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,64.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,64.25
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.12
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,229.36
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,229.41
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.38
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.91
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.84
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,212.88
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,217.88
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,184.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,184.25
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,210.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,223.5
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,168.25
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,162.81
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,154.37
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.97424
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.95196
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.89029
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (Min),A,66.5
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (Max),A,68.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.88
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (Min),A,71.75
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (Max),A,72.25
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.62
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,2.88
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98785
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99744
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93365
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Current (Max),A,9.88
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Current (Min),A,33.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
