Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96594
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99167
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99045
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,35.5
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.62
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,84.75
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,85.12
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,85.12
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,54.5
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.94
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98724
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98621
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98917
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,125.62
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,126.88
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,126.25
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,89.25
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,94.25
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,91.25
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,124.5
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,126.88
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,125.5
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.94
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-37.75
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.39022
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02852
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25139
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99091
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98718
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97034
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,82.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,84.12
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.25
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,67.12
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,72.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.38
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,229.16
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,229.2
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.19
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.25
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.31
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.64
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.7
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,189.62
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,191.25
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,206.38
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,216.5
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,179.25
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,181.12
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,169.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,164.12
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,151.19
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.97809
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.95804
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.86694
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-18.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-22.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (Min),A,80.38
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (Max),A,80.5
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.38
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (Min),A,95.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (Max),A,95.12
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.12
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.38
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.44
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.94
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98926
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98959
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94745
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Current (Min),A,15.38
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Current (Max),A,15.5
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.38
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96567
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99185
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97095
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,34.38
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,34.5
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,86.12
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,86.88
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,86.38
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,39.38
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.75
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98541
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99356
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99261
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,106.25
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,106.25
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,106.25
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,141.38
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,141.5
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,141.38
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,158.62
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,161.12
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,159.5
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.44
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.38
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.62
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.4121
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01521
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.32653
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.44
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.44
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99521
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95923
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98111
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,118.12
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,118.88
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,118.62
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,48.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,229.38
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,229.41
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.39
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.39
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.52
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.56
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,190.88
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,191.38
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,200.12
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,200.62
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,191.62
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,202.25
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,118.31
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,117.94
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,104.13
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.46761
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.45528
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.23781
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (Max),A,57.25
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.38
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (Min),A,56.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (Max),A,57.88
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.75
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (Min),A,48.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (Max),A,49.12
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,2.62
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.81
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98325
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99579
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94318
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Current (Min),A,9.25
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Current (Max),A,9.5
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,9.38
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Current (Min),A,22.62
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Current (Max),A,22.88
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,22.75
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.979
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98779
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98236
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,42.5
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,42.62
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,60.88
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,61.38
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.12
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,49.25
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,49.75
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.38
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99185
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99008
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99353
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,135.25
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,135.62
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,135.38
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,118.88
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,124.25
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,121.62
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,150.88
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,153.62
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,151.62
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-66.94
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.25
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26513
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01689
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26308
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99374
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96204
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9722
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,91.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,91.38
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.12
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,38.5
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,230.5
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,230.58
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.55
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,253.62
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,256.5
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.88
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,227.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,231.25
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.38
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,231.88
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,235.25
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,151.06
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,151.93
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87292
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.87872
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.54601
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (Min),A,63.12
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (Max),A,63.88
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.25
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (Min),A,68.88
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (Max),A,69.12
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (Min),A,43.88
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.56
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9957
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84369
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95138
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
