Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Current (Min),A,14.38
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Current (Max),A,14.5
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.5
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.987
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98239
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97839
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,54.62
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.38
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,57.75
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98309
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98682
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99347
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,98.5
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,98.88
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,98.62
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,94.5
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,94.88
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.75
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,141.75
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,142.88
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,142.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.62
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.07
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31365
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06233
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34118
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9935
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99051
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97482
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,81.38
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,82.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.62
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,86.12
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,86.25
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.12
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,229.7
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,229.72
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.72
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.06
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.98
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,194.75
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,195.88
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,182.88
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,184.12
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,210.5
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,213.12
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.38
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.06
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.81
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80752
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85034
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65927
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (Min),A,66.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (Max),A,66.5
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.38
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (Min),A,70.25
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (Max),A,71.62
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.25
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (Min),A,59.75
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (Max),A,60.5
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.12
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.19
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.94
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98804
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98141
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90146
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Current (Min),A,7.88
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Current (Max),A,8.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,7.88
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Current (Max),A,11.25
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.12
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97153
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99234
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99063
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,65.12
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,66.12
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.62
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,73.62
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,74.38
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,74.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99152
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99384
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99268
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,137.12
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,137.38
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,137.25
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,136.38
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,136.5
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,136.5
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,124.88
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,125.12
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,125.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.06
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.37
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-68.31
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32076
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07671
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28701
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.5
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99207
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98962
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96561
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,76.38
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,76.75
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,77.75
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,78.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.88
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,32.25
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,32.75
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,229.06
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,229.08
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.08
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.78
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.84
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.28
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.33
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,208.25
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,208.88
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,231.62
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,232.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,197.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,197.88
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.75
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.56
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,119.94
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8247
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84207
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.49441
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (Min),A,77.38
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (Max),A,77.5
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.38
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (Min),A,51.5
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (Max),A,51.62
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.19
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.5
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9812
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92087
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93326
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Current (Min),A,7.5
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Current (Max),A,7.62
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,7.5
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94958
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99109
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99365
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,27.62
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,27.75
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.62
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,50.62
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.25
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,65.38
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,65.75
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,65.5
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.62
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99191
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99582
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99057
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,129.62
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,129.62
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,129.62
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,141.5
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,141.5
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,141.5
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,110.38
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,110.5
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,110.38
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-36.06
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.81
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.69
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.36831
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07002
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.36342
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.75
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99051
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97113
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98987
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,60.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,60.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,52.88
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,59.75
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,59.75
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.75
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,230.09
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,230.12
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.11
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.25
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,173.25
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,173.25
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,185.62
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,187.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,215.25
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,215.25
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.94
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.88
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.25
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84298
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84918
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.67895
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (Min),A,66.62
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (Max),A,68.88
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (Min),A,69.62
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (Max),A,71.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.12
