Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (Min),A,55.75
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (Max),A,57.12
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.38
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98935
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9093
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95804
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Current (Min),A,7.62
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Current (Max),A,7.75
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,7.75
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Current (Max),A,5.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.88
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.44
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.94
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.37
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88217
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98914
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9519
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,18.88
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,19.25
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.25
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,30.25
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98236
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99365
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99051
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,92.88
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,93.88
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,93.38
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,125.25
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,125.5
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,125.38
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,99.88
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,100.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,100.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-33.5
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.81
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31447
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01244
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.35628
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.44
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.94
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99368
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90948
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99097
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,76.38
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,76.88
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.62
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,28.62
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,28.88
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.75
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.25
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.14
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.2
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.17
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,141.38
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,142.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,144.75
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,146.5
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,150.62
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,152.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.81
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,126.75
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78573
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79333
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.59857
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (Min),A,63.5
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (Max),A,64.38
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.12
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (Min),A,69.38
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (Max),A,70.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.88
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (Min),A,48.25
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.63
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98343
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87332
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93936
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Current (Min),A,8.12
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Current (Max),A,8.25
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,8.12
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.5
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.56
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86062
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98105
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96893
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,18.88
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,19.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.88
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,41.5
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,42.38
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.75
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,35.5
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,35.88
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97852
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98898
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97922
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,90.62
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,90.88
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,90.88
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,100.12
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,100.5
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,100.38
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,78.25
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,78.5
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.38
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.75
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.87
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.28115
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04781
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.37536
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.63
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99518
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91995
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9765
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,99.75
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,100.12
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,29.62
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,29.75
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.75
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,36.5
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.12
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.92
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.97
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.94
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,167.38
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,167.38
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,122.62
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,124.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,125.75
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,127.12
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.88
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.75
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,135.5
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82867
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79474
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.71264
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (Min),A,64.12
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (Max),A,65.88
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.25
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (Min),A,60.25
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (Max),A,61.62
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.25
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (Min),A,53.38
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (Max),A,54.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.81
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98532
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98239
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95853
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Current (Min),A,7.62
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Current (Max),A,7.75
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,7.62
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Current (Max),A,11.5
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.25
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.5
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93912
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96735
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98422
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,24.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,28.62
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.75
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,47.25
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.75
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9899
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98975
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99036
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,102.88
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,109.75
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,106.75
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,103.25
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,104.12
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,103.62
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,94.75
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,95.12
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,94.88
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-52.5
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-79.81
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-45.38
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31221
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02678
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20534
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.75
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9729
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94153
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95135
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,52.5
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,52.62
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,31.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,31.25
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.12
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,230.41
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,230.55
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.47
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.22
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,137.25
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,147.75
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,140.75
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,142.88
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,141.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,142.25
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.88
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.25
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.25
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
