Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81769
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77697
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.74954
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (Min),A,69.88
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (Max),A,70.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.88
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (Max),A,58.62
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.38
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.44
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.983
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98202
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.965
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Current (Min),A,8.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Current (Max),A,8.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,8.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Current (Max),A,11.5
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.38
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.75
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95496
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92636
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97867
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,24.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,24.25
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.12
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,36.88
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.44
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95325
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97827
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98236
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,57.12
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,57.25
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,78.12
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,78.25
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.25
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,81.12
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,81.12
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,81.12
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.44
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.63
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.75
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31191
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02675
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21492
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.06
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.75
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97916
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94199
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92468
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,57.5
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,57.5
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,38.12
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.12
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,28.5
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,28.5
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.72
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.72
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.72
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,103.38
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,103.62
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,107.12
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,107.88
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,112.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,112.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.69
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.56
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.37
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79324
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80615
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.66275
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (Max),A,58.25
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.12
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (Min),A,64.25
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (Max),A,65.75
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.25
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (Min),A,52.75
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (Max),A,54.38
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.31
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99725
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8471
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96365
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Current (Min),A,22.12
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,22.38
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95761
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93695
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99426
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,23.88
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,24.75
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.12
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,49.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,49.38
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97836
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98013
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97934
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,65.38
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,69.12
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.38
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,81.12
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,81.88
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,81.62
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,76.12
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,76.12
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.12
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.69
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.13
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19951
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05336
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26308
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.31
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97842
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94018
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96905
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,54.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,37.75
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,40.75
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,229.97
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,229.98
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.98
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.53
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,133.25
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,136.88
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,96.62
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,98.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,137.88
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,138.38
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.25
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,134.87
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.5
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81997
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.70108
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.69979
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (Min),A,73.62
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (Max),A,74.12
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.88
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (Min),A,56.25
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (Max),A,56.5
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.38
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.75
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.06
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99039
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98395
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9443
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Current (Min),A,8.25
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Current (Max),A,8.25
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,8.25
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Current (Min),A,10.25
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.69
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98065
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91922
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99026
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,19.75
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,20.12
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97528
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97171
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98587
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,72.5
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,72.75
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.62
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,73.75
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,74.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.88
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,92.12
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,92.25
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.25
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.37
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.13
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.06
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33407
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01222
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.45809
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98975
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95019
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98117
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,81.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,81.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,45.12
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,230.52
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,230.56
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.55
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,149.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,149.12
