Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,104.75
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,105.12
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,149.88
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,151.25
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.81
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.81
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77523
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7868
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.66439
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (Min),A,65.88
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (Max),A,66.25
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.12
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (Min),A,69.75
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (Max),A,70.12
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.12
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-0.94
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.37
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99741
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89111
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9668
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Current (Min),A,15.88
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Current (Max),A,16.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Current (Min),A,4.75
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95605
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94244
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96585
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,33.62
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,21.75
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,22.25
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.88
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,29.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,29.5
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.25
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96469
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97913
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9783
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,59.62
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,60.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.75
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,84.75
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,84.88
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,84.75
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,78.25
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,78.38
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.25
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-33.75
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.87
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33681
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07356
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26323
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98569
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97864
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96292
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,61.88
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,62.38
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.12
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,59.38
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,59.75
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.12
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.44
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.48
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.45
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,122.5
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,123.5
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,116.75
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,117.38
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,115.12
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,115.38
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.69
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.18
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.81
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83163
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78058
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62237
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (Min),A,79.38
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (Max),A,80.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.62
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (Min),A,77.25
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (Max),A,79.62
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (Min),A,55.62
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (Max),A,55.88
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.75
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.44
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.19
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.12
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99768
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98422
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95981
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Current (Min),A,19.62
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Current (Max),A,19.62
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,19.62
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Current (Min),A,10.62
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96548
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96835
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97504
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,34.12
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.12
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,31.38
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,32.75
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,36.5
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.87
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98462
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9664
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95721
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,84.75
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,89.5
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,87.62
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,63.12
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,66.25
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,62.25
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,62.5
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.38
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-46.06
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.88
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.88
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27431
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07298
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2358
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.44
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98157
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97946
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95068
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,53.75
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,58.38
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,59.62
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.12
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,36.88
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.41
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.44
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.42
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,129.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,134.75
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,109.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,110.25
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,106.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,106.88
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.56
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.81
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.5
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80581
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75192
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62551
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (Min),A,68.12
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (Max),A,69.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (Min),A,71.75
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (Max),A,72.75
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.25
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (Min),A,56.38
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (Max),A,56.75
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,28.12
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98645
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8338
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94766
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.38
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.38
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.38
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.94
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89935
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97522
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98889
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,19.25
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,19.25
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.25
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,32.88
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,55.12
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,53.12
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9617
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96283
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97833
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,59.5
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,60.12
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.75
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,67.88
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,68.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,83.75
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,84.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.88
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-77.5
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.38
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20089
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00084
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.36281
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97906
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97018
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96912
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,57.88
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,57.88
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.88
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,45.38
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,230.89
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,230.92
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.91
