Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,95.38
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,96.25
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,98.5
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,99.5
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,141.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,149.5
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.69
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.12
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,121.88
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82492
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78878
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52071
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (Min),A,69.12
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (Max),A,70.5
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.62
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (Min),A,73.88
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (Max),A,75.12
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.25
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (Min),A,51.38
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (Max),A,52.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,29.06
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99182
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82089
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99731
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.38
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Current (Min),A,15.88
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Current (Max),A,16.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,16.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.19
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91388
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97613
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98419
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,21.38
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,21.62
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,29.62
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,30.38
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.88
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,44.5
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96063
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9668
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97589
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,56.25
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,56.88
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,65.75
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,66.12
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,72.5
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,74.5
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.88
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-59.81
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.56
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-42.69
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24785
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06893
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26326
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9798
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96622
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93658
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,58.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,58.25
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.12
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,42.12
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.75
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.27
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.41
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.36
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,91.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,92.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,87.62
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,88.5
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,135.12
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,137.88
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.81
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.62
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.31
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82443
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77813
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.59985
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (Min),A,72.88
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (Max),A,73.25
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.12
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (Min),A,70.75
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (Max),A,71.12
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.87
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.25
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98413
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84765
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9606
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Current (Min),A,16.75
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Current (Max),A,16.88
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.75
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.31
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87872
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9523
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96399
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,18.88
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,19.12
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,26.5
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,27.25
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.88
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,25.12
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,25.5
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.38
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.75
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97693
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95859
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98511
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,71.5
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,71.75
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.75
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,58.75
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,59.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,79.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,81.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.75
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.69
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.81
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19451
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05769
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27092
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98663
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96945
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96481
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,72.38
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,72.88
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.62
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,46.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.12
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.02
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,122.12
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,122.75
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,82.88
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,83.62
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,115.88
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,117.88
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,136.31
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.5
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.63
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.72171
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77734
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68621
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (Min),A,67.5
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (Max),A,68.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.75
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (Min),A,65.38
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (Max),A,65.5
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (Min),A,64.5
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (Max),A,64.88
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.75
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.44
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,5.88
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98947
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98465
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95569
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Current (Min),A,10.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.12
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.12
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Current (Min),A,10.38
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.69
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87619
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98175
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98077
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,18.5
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,18.62
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,46.25
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.25
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,33.25
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.81
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98199
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93811
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99542
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,72.38
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,72.5
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.38
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,137.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,137.12
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,137.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-67.38
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.31
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.63
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19072
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.14907
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19536
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.44
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98648
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94302
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9585
