Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,76.75
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,76.75
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.75
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,27.5
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,27.62
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.08
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.08
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.08
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,131.88
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,132.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,90.25
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,90.62
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,160.38
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,161.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.31
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.75
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.5
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77453
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78195
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68173
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (Min),A,71.88
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (Max),A,72.12
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (Min),A,75.88
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (Max),A,76.62
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.25
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (Min),A,62.62
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (Max),A,64.25
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.75
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.88
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.06
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98376
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86899
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96353
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Current (Min),A,9.75
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Current (Max),A,9.88
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.19
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93762
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98166
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97873
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,24.38
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,39.75
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,36.38
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.87
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98068
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9444
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9892
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,75.75
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,75.75
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.75
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,48.12
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,98.88
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,99.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,99.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-65.37
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.62
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.94
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27056
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.1151
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26003
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.979
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98779
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98364
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,61.38
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,61.62
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,71.88
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,72.12
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.88
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,42.38
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.84
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.91
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.89
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,119.5
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,119.62
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,105.62
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,107.5
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,140.88
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,142.38
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.87
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.12
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.69
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.74206
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78015
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62582
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (Min),A,64.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.38
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (Min),A,73.25
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (Max),A,74.12
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.88
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (Max),A,55.5
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.12
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.5
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.56
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99084
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92468
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95682
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.38
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86059
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9899
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96799
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,16.5
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,16.75
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.62
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,26.88
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,27.25
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97858
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98151
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98547
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,69.5
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,69.75
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.62
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,67.38
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,67.62
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.5
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,88.25
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,88.38
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.25
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.31
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.5
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23873
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00917
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26833
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98035
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97397
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97577
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,63.25
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,63.25
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.25
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,48.75
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.62
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,39.75
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.25
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.3
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.27
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,113.62
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,114.25
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,115.88
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,116.75
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,126.88
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,127.62
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.38
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.56
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.06
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7987
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7478
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65322
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (Min),A,76.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (Max),A,76.25
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.12
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (Min),A,73.75
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (Max),A,74.12
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.88
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (Min),A,58.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.12
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.63
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.44
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9921
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91641
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96204
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.25
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.25
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89502
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98465
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98297
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,22.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.88
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,39.38
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.75
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98843
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96808
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97781
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,89.5
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,91.38
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,90.38
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,50.5
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,71.38
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,71.62
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.12
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-85.75
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2152
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03154
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.31768
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
