Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98025
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97983
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96008
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,60.5
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.62
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,62.12
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,62.5
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.12
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,30.25
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,30.38
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.25
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,230.47
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,230.53
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.5
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,125.12
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,126.5
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,107.25
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,107.75
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,109.88
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,110.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.5
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.88
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.69
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82242
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78427
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.64504
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (Min),A,71.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (Max),A,71.88
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.25
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (Min),A,74.62
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (Max),A,75.38
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.88
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (Min),A,56.62
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (Max),A,57.75
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.62
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98108
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91366
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95575
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Current (Min),A,7.75
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Current (Max),A,7.88
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,7.88
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.25
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.69
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85498
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98297
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92346
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,16.75
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,16.88
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.75
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,36.25
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,18.62
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,19.12
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97223
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95752
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97931
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,72.25
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,72.5
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.25
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,72.12
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,77.38
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.12
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-53.5
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.94
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.31
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19435
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06938
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.265
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.44
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95792
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9957
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9812
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,43.88
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,44.12
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,101.88
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,102.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.88
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.97
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.98
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.97
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,84.62
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,85.12
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,132.62
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,133.38
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,103.5
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,108.12
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.62
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.31
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.87
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78094
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75769
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62881
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (Min),A,67.12
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (Max),A,67.62
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.38
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (Min),A,69.5
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (Max),A,70.25
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (Min),A,58.25
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.62
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.94
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98767
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85779
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96173
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Current (Min),A,8.12
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Current (Max),A,8.12
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,8.12
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.75
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86481
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97916
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96286
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,15.62
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,15.75
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.62
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,30.25
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,31.38
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.75
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,19.88
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,28.88
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.13
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9841
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94528
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98926
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,95.25
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,95.38
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,95.25
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,49.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,90.25
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,90.38
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,90.38
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.87
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.06
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-50.31
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1783
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08156
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2658
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98038
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97742
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97064
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,56.62
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,56.75
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.62
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,49.62
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,50.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.75
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,31.12
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,31.12
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.12
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.33
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.34
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.33
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,124.38
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,124.75
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,83.62
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,84.5
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,113.62
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,121.75
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.68
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.38
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,135.69
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77105
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74746
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.70632
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (Min),A,69.88
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (Max),A,71.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.38
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (Min),A,61.38
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (Max),A,62.12
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.75
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (Min),A,60.25
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.75
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,10.56
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9845
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86712
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95932
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Current (Min),A,7.5
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Current (Max),A,7.62
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,7.5
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.5
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86435
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97818
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96204
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,16.12
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,16.5
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.25
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,29.75
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,26.88
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,27.25
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98346
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96262
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98315
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,83.62
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,86.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,84.25
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,57.5
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,57.75
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.62
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,79.5
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,79.62
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.5
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-56.31
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-78.94
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.56
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
