Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10713
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02879
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.355
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9538
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96072
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96597
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,34.88
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.12
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,35.25
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.86
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.92
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.91
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,92.62
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,94.62
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,87.62
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,87.75
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,106.38
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,106.75
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.94
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.38
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.25
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79873
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76611
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.74035
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (Min),A,77.12
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (Max),A,78.25
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (Min),A,69.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (Max),A,70.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.38
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (Min),A,65.12
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (Max),A,66.5
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,24.81
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,11.37
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99289
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83294
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95178
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.56
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95349
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95023
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93509
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,28.5
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,28.62
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,20.88
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,21.38
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,20.25
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,20.62
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.19
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9888
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97498
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99335
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,89.5
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,90.38
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,90.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,67.5
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,67.88
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.75
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,127.62
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,128.12
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,127.88
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.69
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-108.63
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.31
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.36931
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.22261
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.38735
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.19
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.31
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98984
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9444
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95785
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,78.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,78.25
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.12
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,31.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.52
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.53
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.53
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,149.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,150.25
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,79.12
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,79.75
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,135.25
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,136.25
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.62
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.5
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.81
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79068
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76696
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7597
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (Min),A,75.62
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (Max),A,76.12
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.88
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (Min),A,67.62
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (Max),A,68.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.88
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (Min),A,68.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (Max),A,68.75
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.38
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.63
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,20.5
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98621
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98132
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91913
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Current (Min),A,8.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Current (Max),A,8.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,8.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Current (Min),A,12.5
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96146
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97259
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98758
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,33.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,27.12
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,27.12
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,40.75
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.69
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98972
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96048
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9949
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,99.62
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,101.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,100.38
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,54.38
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,135.12
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,135.12
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,135.12
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.06
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.5
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15383
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.13326
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.42895
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.56
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.37
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9397
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94211
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96722
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,36.38
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,34.38
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,34.5
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.12
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.14
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.12
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,122.5
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,123.75
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,82.88
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,83.38
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,163.62
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,164.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.06
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.62
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.06
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76837
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75607
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65057
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (Min),A,71.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (Max),A,71.88
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (Min),A,74.38
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (Max),A,75.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.62
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (Max),A,61.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.62
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.87
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,30.81
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97308
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98859
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.85022
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Current (Min),A,7.25
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Current (Max),A,7.5
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,7.38
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Current (Min),A,12.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Current (Max),A,12.38
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.12
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.63
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92132
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98868
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98175
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,21.38
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,21.5
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,40.75
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,39.5
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.75
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9808
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97946
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98956
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
