Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,80.75
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,80.75
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,80.75
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,71.75
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,72.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.88
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,108.88
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,109.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,109.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.13
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.38
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-37.31
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21828
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06871
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.33111
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.94
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9949
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95218
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95181
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,88.75
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,89.12
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.88
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,27.5
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,27.62
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,229.16
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,229.25
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.2
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.16
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.69
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,146.75
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,147.38
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,109.38
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,110.88
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,141.75
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,142.5
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.12
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.5
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.88
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8493
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80414
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7727
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (Min),A,82.38
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (Max),A,83.62
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.12
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (Min),A,72.12
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (Max),A,75.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.62
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (Min),A,65.62
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (Max),A,66.88
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.25
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.31
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,12.25
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98428
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98923
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93658
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Current (Min),A,8.25
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Current (Max),A,8.25
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,8.25
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Current (Min),A,11.75
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Current (Max),A,11.88
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.75
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Current (Min),A,7.75
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Current (Max),A,7.75
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,7.75
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94217
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98883
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97144
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,25.5
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,25.75
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.62
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,38.75
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.12
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,34.38
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,34.62
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.44
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.94
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97821
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93079
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99463
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,70.62
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,71.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.88
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,47.25
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,134.5
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,134.75
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,134.62
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.94
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-110.69
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32476
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.19878
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27129
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.63
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99347
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.966
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96634
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,97.25
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,97.88
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.75
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,31.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,31.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.05
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,230.11
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.08
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,134.75
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,136.75
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,89.88
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,91.75
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,159.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,159.62
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.56
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.38
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,145.75
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84106
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82596
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.82092
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (Min),A,84.75
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (Max),A,85.25
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (Min),A,73.12
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (Max),A,74.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.75
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (Min),A,73.25
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (Max),A,74.38
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.12
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-0.69
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.94
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.06
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99756
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99692
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96252
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Current (Min),A,16.25
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Current (Max),A,16.5
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.38
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Current (Max),A,22.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.88
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.19
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93439
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97525
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9697
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,26.12
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,26.38
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.25
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,29.12
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,30.5
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.88
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,27.12
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.94
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98825
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92944
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98791
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,93.25
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,93.5
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,93.38
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,48.75
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.62
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,85.5
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,91.75
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.62
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.63
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.69
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27605
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.11388
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27913
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.19
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99173
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92734
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97601
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,77.88
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,78.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,31.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.88
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,34.62
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,34.75
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,229.92
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,229.94
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.94
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,146.5
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,147.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,71.88
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,72.62
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,94.5
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,100.62
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.25
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.56
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.18
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83087
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79242
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7637
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (Min),A,87.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (Max),A,87.62
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.38
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (Min),A,75.75
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (Max),A,77.12
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.62
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (Min),A,68.12
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (Max),A,69.12
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.62
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.25
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.94
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99506
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99307
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96014
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Current (Min),A,15.5
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Current (Max),A,15.62
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.5
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Current (Max),A,11.5
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.25
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.13
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92508
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98242
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95483
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,25.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,25.25
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.12
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,32.88
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.25
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,25.5
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,25.88
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.62
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.69
