Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98392
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96753
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99335
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,100.25
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,100.75
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,100.5
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,66.25
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,66.5
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.38
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,112.62
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,113.12
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,112.88
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.81
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.75
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.42821
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09923
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.36486
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.81
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99619
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95303
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98111
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,98.62
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,98.62
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.62
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,35.75
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,36.25
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.88
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,38.75
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,229.73
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,229.75
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.73
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,169.38
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,170.75
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,90.38
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,92.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,130.38
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,131.5
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.5
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.25
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,142.88
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84305
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76822
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.78897
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-18.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (Min),A,91.62
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (Max),A,93.25
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (Min),A,74.88
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (Max),A,75.62
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.25
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (Min),A,56.62
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (Max),A,57.38
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.62
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.06
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99521
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83484
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9794
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Current (Min),A,15.5
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Current (Max),A,15.62
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.62
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.44
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.75
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86972
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95962
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96194
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,18.25
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,18.38
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.25
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,25.12
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,25.62
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.38
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,30.75
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.12
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.75
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98859
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91022
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98804
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,93.12
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,93.5
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,93.38
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,101.88
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,102.25
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,102.12
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.56
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.75
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-59.19
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.36504
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07698
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.35467
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99631
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9704
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97342
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,103.88
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,104.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.88
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,51.25
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,51.38
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.25
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,27.88
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,28.38
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.12
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,229.36
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,229.38
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.36
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.98
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,156.12
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,156.62
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,70.25
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,70.5
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,121.5
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,123.62
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,133.87
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.5
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8085
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.68972
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68695
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (Min),A,78.88
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (Max),A,79.75
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.38
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (Min),A,62.62
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (Max),A,62.62
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.62
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (Min),A,51.88
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (Max),A,52.88
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.25
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,30.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.81
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99408
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84137
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99762
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Current (Min),A,15.5
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Current (Max),A,15.62
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.5
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.5
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80154
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96957
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95642
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,15.12
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,15.38
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.25
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,28.38
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,28.88
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.62
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,27.25
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,27.38
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.25
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.69
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99054
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92236
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98422
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,100.88
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,101.25
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,101.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,77.88
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,79.5
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.38
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.5
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.12
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25359
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05473
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.33046
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.75
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98923
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95257
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98975
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,78.88
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,79.5
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.25
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,37.75
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,38.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,45.25
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,229.42
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,229.47
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.45
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.95
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,147.88
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,148.62
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,74.62
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,75.38
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,130.88
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,132.25
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.44
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.12
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,146.06
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77951
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76519
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.82614
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (Min),A,91.25
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (Max),A,91.88
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.62
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (Min),A,63.25
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (Max),A,63.38
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.25
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (Min),A,77.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (Max),A,77.38
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.25
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.63
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.94
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9758
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97256
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99771
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Current (Min),A,7.12
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Current (Max),A,7.38
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,7.25
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Current (Max),A,11.38
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96991
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97229
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97494
