Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,27.38
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,28.62
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.75
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.63
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98877
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94479
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98508
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,101.5
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,107.75
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,105.88
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,53.88
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,89.12
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,89.88
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.62
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.88
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.06
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.44
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.34835
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04558
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.419
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99173
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97748
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99182
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,78.88
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,79.5
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.12
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,60.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,60.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,229.16
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,229.27
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.19
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.22
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,158.25
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,164.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,90.25
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,94.5
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,139.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,140.12
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.88
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.56
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,144.5
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82644
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80237
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.81225
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (Min),A,88.12
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (Max),A,88.62
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.38
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (Min),A,74.88
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (Max),A,75.12
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (Min),A,66.5
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (Max),A,67.12
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.88
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,5.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99399
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98349
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96463
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Current (Min),A,15.38
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Current (Max),A,15.5
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.38
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Current (Min),A,10.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Current (Min),A,13.25
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Current (Max),A,15.25
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,14.25
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.5
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80114
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96811
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96368
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,16.88
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,17.12
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,27.38
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,32.25
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.38
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.31
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.25
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.44
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99371
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93845
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9826
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,115.75
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,116.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,115.88
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,51.62
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,51.75
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.62
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,74.88
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,75.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.44
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.38
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.63
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.37026
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01137
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18529
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99152
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98117
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97311
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,93.25
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,93.5
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.38
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,63.12
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,66.62
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.88
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,34.62
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,34.62
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.62
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.52
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.55
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.53
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,171.38
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,171.38
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,96.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,99.12
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,105.38
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,106.5
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.12
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.62
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.88
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83841
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80267
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.77572
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (Min),A,79.25
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (Max),A,80.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.62
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (Min),A,67.5
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (Max),A,68.75
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.25
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (Min),A,62.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (Max),A,62.25
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.12
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.69
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,12.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99814
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87726
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95828
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Current (Min),A,17.38
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Current (Max),A,17.5
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,17.5
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.44
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.69
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94183
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93332
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99445
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,31.75
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,32.12
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,19.88
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,21.12
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.62
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,77.12
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,77.38
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,77.25
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.13
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98093
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92471
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98581
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,78.25
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,78.62
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.38
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,52.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.75
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,83.75
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,84.25
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,84.12
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.75
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-102.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-38.44
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19203
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09194
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.37786
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.25
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98917
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94049
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96927
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,73.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,73.5
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.12
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,34.12
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.12
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.39
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.44
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.42
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,135.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,136.5
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,55.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,152.12
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,152.5
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.56
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.62
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8482
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81518
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.76037
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (Min),A,83.38
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (Max),A,84.88
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.75
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (Min),A,82.5
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (Max),A,83.5
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.75
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (Min),A,68.38
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (Max),A,68.62
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.44
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.12
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99359
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86789
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99893
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Current (Min),A,10.25
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.25
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
