Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Current (Min),A,11.62
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Current (Max),A,11.75
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,11.62
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.13
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76025
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97421
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93762
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,15.38
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,15.5
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,30.75
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,24.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,24.75
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.38
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98178
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96063
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98816
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,77.12
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,77.38
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,77.25
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,64.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,64.25
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.12
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,92.38
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,92.75
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.5
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.81
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.19
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.5
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20723
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00459
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24337
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98724
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97186
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9827
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,70.5
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,70.88
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.62
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.25
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.33
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.3
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,104.62
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,106.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,81.25
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,82.25
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,121.25
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,122.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.62
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,137.19
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,144.75
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8027
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.73022
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.81466
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-17.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (Min),A,93.5
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (Max),A,94.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.75
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (Min),A,63.38
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (Max),A,63.75
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (Min),A,70.25
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (Max),A,71.25
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,5.19
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.62
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.56
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99545
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86502
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99893
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Current (Max),A,31.38
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Current (Min),A,11.62
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Current (Max),A,11.75
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,11.62
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.68
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.37
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87225
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92117
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97806
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,21.75
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,22.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.88
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,21.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,21.25
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.12
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.06
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.81
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99225
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94046
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98999
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,99.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,99.12
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,99.12
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,100.5
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,101.12
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,100.88
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.44
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.81
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.34942
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03072
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24569
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.75
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9931
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96646
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98627
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,95.38
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,95.62
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.62
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,43.38
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.77
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.84
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.78
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,176.88
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,177.38
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,75.75
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,77.25
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,139.62
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,140.62
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.5
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,142.81
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81668
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77798
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79925
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (Min),A,82.12
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (Max),A,82.88
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (Min),A,62.25
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (Max),A,64.62
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.25
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (Min),A,61.38
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (Max),A,62.25
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.88
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,5.25
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.19
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99536
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86828
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99966
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Current (Min),A,23.62
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Current (Max),A,24.25
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Current (Min),A,20.5
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Current (Max),A,20.5
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.5
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.38
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.75
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.94
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80002
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91443
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96732
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,19.12
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,19.25
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.12
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,19.88
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,20.75
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.12
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.25
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98682
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9704
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9599
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,91.62
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,92.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,91.75
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,57.88
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,69.38
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.12
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.62
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.44
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.31
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21001
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01784
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27599
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.19
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98407
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91867
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96246
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,61.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,28.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,28.12
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.12
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.77
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.78
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.77
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,129.38
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,130.25
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,63.75
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,72.88
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,87.75
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,88.25
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.88
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.5
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,142.56
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8576
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82248
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79089
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (Min),A,78.88
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (Max),A,79.25
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.12
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (Min),A,66.38
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (Max),A,66.75
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.62
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (Min),A,63.12
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (Max),A,63.38
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.25
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,33.94
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,21.25
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
