Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99463
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.79519
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.86227
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Current (Min),A,15.88
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Current (Max),A,16.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.88
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.81
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.68
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.7709
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94113
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90799
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,15.75
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,15.88
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.88
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,23.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,23.62
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.38
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,20.12
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,20.38
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.38
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97339
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95978
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95752
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,57.5
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,60.62
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.75
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,55.88
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,56.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.88
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-75.62
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-70.31
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.88
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.28692
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0132
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25899
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.69
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99347
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94333
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94943
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,89.62
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,89.88
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.75
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,35.25
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.12
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,31.25
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.25
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.22
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.27
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.23
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,111.38
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,115.38
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,60.25
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,67.5
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,67.88
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.62
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,142.31
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82303
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7416
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.78549
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (Min),A,74.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (Max),A,74.12
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (Min),A,55.88
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.12
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (Min),A,57.5
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.12
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,2.19
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,21.62
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98355
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99756
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90921
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Current (Min),A,8.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Current (Max),A,8.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,8.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Current (Max),A,21.62
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,21.62
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.19
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84857
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96741
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80658
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,19.12
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,19.25
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.25
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,28.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,29.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,15.62
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,15.75
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.62
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97507
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97388
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97275
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,75.12
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,75.38
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.25
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,66.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,66.5
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.25
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,69.75
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,70.12
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-47.75
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.25
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-38.31
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29061
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04027
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28472
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.5
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98849
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9107
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97967
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,66.75
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,67.25
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,29.5
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,30.38
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.53
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.53
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.53
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,109.75
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,110.25
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,105.38
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,105.5
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,80.38
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,80.38
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.62
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.75
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,135.69
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75369
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84537
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.71109
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (Min),A,51.25
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (Max),A,51.75
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (Min),A,53.75
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (Max),A,54.75
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.69
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,22.5
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97632
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9841
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88345
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Current (Min),A,7.75
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Current (Max),A,7.88
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,7.88
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.31
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.31
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.12
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94574
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98297
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8389
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,32.12
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,32.5
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.38
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,14.5
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,15.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.75
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96271
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97351
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97894
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,63.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.62
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,58.62
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,58.75
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.62
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,70.75
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,70.88
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.88
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.5
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-102.37
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.69
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27337
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06056
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24733
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.63
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99213
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93939
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96634
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,73.5
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,73.62
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,36.25
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,36.25
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.56
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.56
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.56
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,135.5
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,137.12
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,89.75
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,93.88
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,90.38
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,90.5
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.12
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.19
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.94
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83847
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.86459
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7706
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
