Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (Min),A,74.62
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (Max),A,75.5
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (Min),A,77.62
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (Max),A,79.38
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (Min),A,73.38
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (Max),A,74.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.62
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,2.62
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.37
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,23.69
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99664
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92523
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.8873
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Current (Min),A,17.25
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Current (Max),A,17.38
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,17.25
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93439
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97974
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9675
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,27.62
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,27.75
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.62
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,30.5
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.62
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,31.12
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98416
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98962
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99536
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,90.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,90.5
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,90.25
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,104.12
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,104.75
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,104.5
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,148.38
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,148.62
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,148.5
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.69
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.31
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.40612
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07362
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.33547
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.88
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99637
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97675
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98068
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,93.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,93.62
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.25
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,46.5
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,35.88
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.88
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.75
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.77
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.77
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,166.88
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,167.5
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,118.88
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,119.25
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,165.38
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,165.75
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,131.44
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,134.06
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.25
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.65985
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.69574
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.67025
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (Min),A,71.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (Max),A,71.62
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.25
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (Min),A,58.5
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (Max),A,59.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.75
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (Min),A,60.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (Max),A,61.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,15.07
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.19
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.25
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94751
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91824
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99954
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Current (Min),A,9.12
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Current (Max),A,9.38
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,9.25
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,37.12
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92508
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98056
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95758
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,27.62
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.75
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,26.62
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,27.12
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.88
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.5
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97507
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94192
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95544
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,66.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,66.12
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,51.38
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,51.5
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,55.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,55.12
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.5
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.94
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.56
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30697
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01451
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.372
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99301
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96741
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99097
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,62.38
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,62.75
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,45.12
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.62
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.7
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,124.25
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,124.75
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,101.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,101.62
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,125.75
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,127.25
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,125.81
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.75
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.94
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.59234
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75375
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.66537
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (Min),A,59.38
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (Max),A,59.5
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (Min),A,60.62
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (Min),A,64.38
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (Max),A,64.88
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.75
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,5.75
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.75
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.38
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9899
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85516
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99988
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Current (Max),A,36.5
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.44
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96271
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98917
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98199
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,43.88
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.25
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98416
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97525
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95935
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,91.12
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,92.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,91.38
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,64.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,64.25
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.12
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,58.12
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.88
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.57
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.94
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.35708
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02223
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30739
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.75
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99258
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95859
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97769
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,58.38
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.62
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,39.12
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.75
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.62
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.66
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,165.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,166.88
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,105.75
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,108.12
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,127.25
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,129.5
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,123.88
