Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,135.63
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.56
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.56701
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.71194
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.6116
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (Max),A,56.12
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.75
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (Min),A,63.12
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (Max),A,63.62
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.38
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (Max),A,55.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,8.69
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.94
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.56
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98599
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83786
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9538
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Current (Min),A,17.25
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Current (Max),A,17.25
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.25
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.87
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9292
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98392
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98141
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,28.5
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,28.62
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,43.88
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,40.75
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,40.88
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.75
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98535
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97388
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95593
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,82.12
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,82.5
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,82.38
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,51.88
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,52.38
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.12
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,54.75
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,55.75
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.88
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-106.06
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-52.31
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.41341
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07311
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19548
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.44
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.62
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.06
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99539
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88397
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97861
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,82.62
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,82.88
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.88
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,21.88
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,22.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,25.12
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,25.25
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.12
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.88
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.97
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.94
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,180.5
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,182.25
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,80.5
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,81.25
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,94.38
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,95.75
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,134.81
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,135.19
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.13
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.69918
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.70562
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.67703
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (Min),A,66.38
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (Max),A,67.62
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.12
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (Min),A,55.62
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (Max),A,56.12
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.88
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (Min),A,62.25
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (Max),A,62.5
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,27.25
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98914
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.81802
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94226
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Current (Min),A,8.12
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Current (Max),A,8.25
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,8.25
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.5
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.63
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84262
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98514
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96048
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,20.62
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,20.75
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.62
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,42.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,27.5
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.62
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9812
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95618
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99158
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,62.38
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,68.75
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.12
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,52.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,52.25
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.12
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,126.12
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,126.88
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,126.5
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.88
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-107.94
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20745
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.13133
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.49593
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.07
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.81
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98688
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93289
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99326
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,53.5
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,53.62
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.62
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,31.88
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,54.5
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,54.75
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.62
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.34
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.42
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,103.5
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,108.5
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,90.62
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,91.75
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,172.12
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,173.25
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,136.5
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.25
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.25
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.72503
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75402
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.66741
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (Min),A,65.25
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (Max),A,66.38
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.75
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (Min),A,60.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (Max),A,61.38
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (Min),A,62.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (Max),A,62.62
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.38
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,27.75
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,5.06
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9776
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.81433
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9939
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Current (Min),A,8.12
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Current (Max),A,8.12
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,8.12
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Current (Min),A,10.38
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.31
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.31
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.37
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91153
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99393
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95526
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,24.88
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,25.12
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.12
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,51.88
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,52.25
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,27.75
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,28.12
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.88
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98163
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98148
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96585
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,76.75
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,77.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.88
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,72.62
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,72.88
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.75
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,69.5
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,69.5
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.25
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.88
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-63.81
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24889
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07021
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.10176
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.5
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.5
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97345
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89627
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94876
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,42.62
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,22.25
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,26.12
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.25
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,19.88
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,20.62
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.38
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.53
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.53
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
