Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,108.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,108.62
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,107.62
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,111.25
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,92.12
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,93.25
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,127.93
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,137.81
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.69
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.61898
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.73388
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.66043
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (Min),A,62.62
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (Max),A,65.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.62
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (Min),A,65.88
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (Max),A,66.12
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (Min),A,69.62
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (Max),A,70.25
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.88
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,28.56
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.81106
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99609
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Current (Min),A,7.88
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Current (Max),A,8.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,7.88
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Current (Min),A,10.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Current (Max),A,10.12
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,10.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.13
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93396
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98206
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99475
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,29.25
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,29.5
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.38
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,34.25
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,34.75
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.5
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,81.5
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,84.75
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,83.5
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98648
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9841
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98535
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,95.12
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,95.5
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,95.25
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,80.5
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,80.88
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.75
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,98.38
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,98.62
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,98.38
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-53.5
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.06
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,57.5
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.28856
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0504
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20079
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.63
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.37
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97125
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96429
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93042
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,43.88
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,26.62
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,26.88
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.75
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.83
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.88
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,136.12
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,140.12
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,112.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,116.62
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,172.75
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,176.38
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,133.81
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.69
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.75
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.6896
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77978
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.64813
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (Min),A,62.75
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (Max),A,63.12
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.88
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (Min),A,64.88
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (Max),A,65.12
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.12
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (Min),A,59.25
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (Max),A,59.38
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.38
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.19
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.06
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99521
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92761
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98984
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Current (Min),A,16.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Current (Max),A,16.25
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.12
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Current (Max),A,11.12
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.31
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82562
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98843
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98416
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,17.5
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.62
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,44.5
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,45.38
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.12
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99268
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98996
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98001
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,112.5
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,113.25
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,113.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,84.25
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,84.75
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,84.5
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,81.25
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,81.38
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.38
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.88
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-83.25
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.45901
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08568
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.29802
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.19
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99362
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97903
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9913
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,74.62
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,74.88
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.75
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,48.25
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,46.38
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.98
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,178.5
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,178.88
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,134.25
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,135.38
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,145.88
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,147.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,132.5
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,131.75
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.31
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.67572
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.65496
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.67944
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (Min),A,73.75
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (Max),A,74.88
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.25
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (Min),A,61.62
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (Max),A,62.75
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.25
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (Min),A,61.38
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (Max),A,62.12
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.88
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-0.88
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.31
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.31
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99274
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9516
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99322
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Current (Min),A,22.75
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.75
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Current (Min),A,6.25
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Current (Max),A,6.38
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,6.38
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.69
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85525
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99103
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98444
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,19.75
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,19.88
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.75
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.5
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,45.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99356
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98849
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95557
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,138.88
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,141.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,139.75
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,93.25
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,93.75
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,93.5
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,59.75
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,60.12
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.88
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-48.25
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-53.31
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19573
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25063
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.22768
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.88
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98334
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99142
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99371
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,54.62
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.75
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,72.25
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,73.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.62
